ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 00:00,2,0.000,ALERT,212.38,301.17,60.022,1547787604,"201051344000579","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1216061.9,1216061.9,2207,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787606,115706.00
01/18/2019 00:00,2,0.000,ALERT,211.48,298.17,60.059,1547787604,"201051344001025","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1200774.6,1200774.6,10125,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787608,115707.00
01/18/2019 00:00,2,0.000,ALERT,211.93,299.07,59.985,1547787604,"201051344001093","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1192920.6,1192920.6,10108,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787610,115708.00
01/18/2019 00:00,2,0.000,ALERT,212.16,300.57,60.022,1547787604,"201051344000458","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1202364.6,1202364.6,2204,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787611,115709.00
01/18/2019 00:00,2,0.000,ALERT,211.93,299.37,60.059,1547787604,"201051344000890","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1197118.1,1197118.1,10106,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787613,115710.00
01/18/2019 00:00,2,0.000,ALERT,212.16,300.27,60.033,1547787604,"201051344000988","174011545737251",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,937827.2,937827.2,2224,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787615,115711.00
01/18/2019 00:00,2,0.000,ALERT,212.38,299.97,60.043,1547787604,"201051344000582","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1177060.3,1177060.3,10074,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787617,115712.00
01/18/2019 00:00,2,0.000,ALERT,212.38,301.47,60.022,1547787604,"201051344000868","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1189145.2,1189145.2,33951,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787619,115713.00
01/18/2019 00:00,2,0.000,ALERT,212.83,301.17,60.028,1547787604,"201051344000576","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1202747.1,1202747.1,6384,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787621,115714.00
01/18/2019 00:00,2,0.000,ALERT,212.61,300.57,60.038,1547787604,"201051344001158","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1182391.6,1182391.6,2208,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787622,115715.00
01/18/2019 00:00,2,0.000,ALERT,212.16,298.77,59.980,1547787604,"201051344000917","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1193916.6,1193916.6,10079,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787624,115716.00
01/18/2019 00:00,2,0.000,ALERT,212.16,298.47,60.022,1547787604,"201051344000417","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,968864.5,968864.5,10167,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787626,115717.00
01/18/2019 00:00,2,0.000,ALERT,212.16,299.07,60.033,1547787604,"201051344000685","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1198197.3,1198197.3,10114,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787628,115718.00
01/18/2019 00:00,2,0.000,ALERT,211.93,298.47,60.038,1547787604,"201051344000651","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1191942.0,1191942.0,10111,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787630,115719.00
01/18/2019 00:00,2,0.000,ALERT,212.16,301.17,59.985,1547787604,"201051344000594","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1206812.5,1206812.5,33922,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787632,115720.00
01/18/2019 00:00,2,0.000,ALERT,212.61,300.87,60.006,1547787604,"201051344000469","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1191132.2,1191132.2,2210,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787633,115721.00
01/18/2019 00:00,2,0.000,ALERT,212.16,299.37,60.033,1547787604,"201051344000585","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1206723.9,1206723.9,10147,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787635,115722.00
01/18/2019 00:00,2,0.000,ALERT,213.06,300.57,60.033,1547787604,"201051344000853","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1206992.1,1206992.1,2196,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787637,115723.00
01/18/2019 00:00,2,0.000,ALERT,212.16,299.37,60.022,1547787604,"201051344001145","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1205689.1,1205689.1,10090,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787639,115724.00
01/18/2019 00:00,2,0.000,ALERT,211.93,299.07,60.028,1547787604,"201051344000438","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1199561.3,1199561.3,10115,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787641,115725.00
01/18/2019 00:00,2,0.000,ALERT,211.70,299.07,59.975,1547787604,"201051344001135","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1187879.0,1187879.0,10093,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787643,115726.00
01/18/2019 00:00,2,0.000,ALERT,212.38,300.87,60.028,1547787604,"201051344000983","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1206547.4,1206547.4,2197,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787644,115727.00
01/18/2019 00:00,2,0.000,ALERT,211.93,298.47,60.017,1547787604,"201051344001203","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1196726.8,1196726.8,10124,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787646,115728.00
01/18/2019 00:00,2,0.000,ALERT,211.93,299.37,60.017,1547787604,"201051344001230","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1191162.8,1191162.8,10119,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787648,115729.00
01/18/2019 00:00,2,0.000,ALERT,211.70,299.07,60.017,1547787604,"201051344000646","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1185840.8,1185840.8,10116,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787650,115730.00
01/18/2019 00:00,2,0.000,ALERT,212.61,300.27,60.022,1547787604,"201051344000867","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1187864.0,1187864.0,33953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787652,115731.00
01/18/2019 00:00,2,0.000,ALERT,213.29,300.57,60.017,1547787604,"201051344000633","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1186781.1,1186781.1,34002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787654,115732.00
01/18/2019 00:00,2,0.000,ALERT,211.48,299.07,59.980,1547787604,"201051344000955","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1204791.8,1204791.8,10110,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787655,115733.00
01/18/2019 00:00,2,0.000,ALERT,212.38,299.97,60.022,1547787604,"201051344000648","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1194972.2,1194972.2,33922,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787657,115734.00
01/18/2019 00:00,2,0.000,ALERT,213.06,300.57,60.054,1547787604,"201051344000645","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1199290.0,1199290.0,33916,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547787659,115735.00
01/18/2019 00:00,2,0.000,ALERT,212.38,301.17,60.022,1547787604,"201051344000569","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1216584.1,1216584.1,2184,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547787661,115736.00
01/18/2019 00:00,2,0.000,ALERT,212.61,300.27,60.017,1547787604,"179051228000119","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,3091.9,3091.9,2193,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547787663,115737.00
01/18/2019 00:15,2,0.000,ALERT,212.38,301.47,59.969,1547788504,"201051344000579","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1216061.9,1216061.9,2209,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788506,115738.00
01/18/2019 00:15,2,0.000,ALERT,211.48,297.87,59.985,1547788504,"201051344001025","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1200774.6,1200774.6,10127,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788508,115739.00
01/18/2019 00:15,2,0.000,ALERT,211.70,298.77,59.959,1547788504,"201051344001093","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1192920.6,1192920.6,10110,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788510,115740.00
01/18/2019 00:15,2,0.000,ALERT,212.38,300.87,59.948,1547788504,"201051344000458","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1202364.6,1202364.6,2206,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788512,115741.00
01/18/2019 00:15,2,0.000,ALERT,211.70,299.07,59.938,1547788504,"201051344000890","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1197118.1,1197118.1,10108,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788513,115742.00
01/18/2019 00:15,2,0.000,ALERT,212.38,300.87,59.985,1547788504,"201051344000988","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,937827.2,937827.2,2226,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788515,115743.00
01/18/2019 00:15,2,0.000,ALERT,212.16,299.67,59.985,1547788504,"201051344000582","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1177060.3,1177060.3,10076,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788517,115744.00
01/18/2019 00:15,2,0.000,ALERT,212.38,301.47,59.985,1547788504,"201051344000868","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1189145.2,1189145.2,33953,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788519,115745.00
01/18/2019 00:15,2,0.000,ALERT,213.06,301.47,59.985,1547788504,"201051344000576","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1202747.1,1202747.1,6386,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788521,115746.00
01/18/2019 00:15,2,0.000,ALERT,212.61,300.87,60.017,1547788504,"201051344001158","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1182391.6,1182391.6,2210,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788522,115747.00
01/18/2019 00:15,2,0.000,ALERT,211.93,298.47,59.953,1547788504,"201051344000917","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1193916.6,1193916.6,10081,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788524,115748.00
01/18/2019 00:15,2,0.000,ALERT,211.48,297.57,59.975,1547788504,"201051344000417","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,968864.5,968864.5,10169,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788526,115749.00
01/18/2019 00:15,2,0.000,ALERT,212.16,298.77,59.985,1547788504,"201051344000685","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1198197.3,1198197.3,10116,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788528,115750.00
01/18/2019 00:15,2,0.000,ALERT,211.93,298.17,59.980,1547788504,"201051344000651","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1191942.0,1191942.0,10113,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788530,115751.00
01/18/2019 00:15,2,0.000,ALERT,211.93,301.17,59.975,1547788504,"201051344000594","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1206812.5,1206812.5,33924,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788532,115752.00
01/18/2019 00:15,2,0.000,ALERT,212.61,300.57,59.975,1547788504,"201051344000469","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1191132.2,1191132.2,2212,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788534,115753.00
01/18/2019 00:15,2,0.000,ALERT,211.70,298.77,59.980,1547788504,"201051344000585","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1206723.9,1206723.9,10149,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788536,115754.00
01/18/2019 00:15,2,0.000,ALERT,212.83,300.57,59.980,1547788504,"201051344000853","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1206992.1,1206992.1,2198,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788538,115755.00
01/18/2019 00:15,2,0.000,ALERT,211.93,298.77,59.969,1547788504,"201051344001145","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1205689.1,1205689.1,10092,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788539,115756.00
01/18/2019 00:15,2,0.000,ALERT,211.70,298.47,59.985,1547788504,"201051344000438","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1199561.3,1199561.3,10117,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788541,115757.00
01/18/2019 00:15,2,0.000,ALERT,211.25,298.77,59.980,1547788504,"201051344001135","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1187879.0,1187879.0,10095,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788543,115758.00
01/18/2019 00:15,2,0.000,ALERT,212.38,300.57,59.975,1547788504,"201051344000983","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1206547.4,1206547.4,2199,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788545,115759.00
01/18/2019 00:15,2,0.000,ALERT,211.48,298.17,59.953,1547788504,"201051344001203","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1196726.8,1196726.8,10126,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788547,115760.00
01/18/2019 00:15,2,0.000,ALERT,211.70,299.07,59.980,1547788504,"201051344001230","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1191162.8,1191162.8,10121,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788548,115761.00
01/18/2019 00:15,2,0.000,ALERT,211.25,298.47,60.012,1547788504,"201051344000646","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1185840.8,1185840.8,10118,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788550,115762.00
01/18/2019 00:15,2,0.000,ALERT,212.38,299.97,59.953,1547788504,"201051344000867","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1187864.0,1187864.0,33955,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788552,115763.00
01/18/2019 00:15,2,0.000,ALERT,213.06,300.57,59.964,1547788504,"201051344000633","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1186781.1,1186781.1,34004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788554,115764.00
01/18/2019 00:15,2,0.000,ALERT,211.03,298.47,59.980,1547788504,"201051344000955","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1204791.8,1204791.8,10112,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788556,115765.00
01/18/2019 00:15,2,0.000,ALERT,212.61,299.97,59.980,1547788504,"201051344000648","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1194972.2,1194972.2,33924,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788558,115766.00
01/18/2019 00:15,2,0.000,ALERT,212.83,300.57,59.985,1547788504,"201051344000645","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1199290.0,1199290.0,33918,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547788560,115767.00
01/18/2019 00:15,2,0.000,ALERT,212.38,301.17,59.985,1547788504,"201051344000569","174011545737251",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,1216584.1,1216584.1,2186,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547788561,115768.00
01/18/2019 00:15,2,0.000,ALERT,212.61,300.27,59.932,1547788504,"179051228000119","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,3091.9,3091.9,2195,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547788563,115769.00
01/18/2019 00:30,2,0.000,ALERT,213.96,303.88,60.038,1547789404,"201051344000579","174011545737251",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,1216061.9,1216061.9,2211,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789406,115770.00
01/18/2019 00:30,2,0.000,ALERT,213.06,299.97,60.033,1547789404,"201051344001025","174011545737251",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10129,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789408,115771.00
01/18/2019 00:30,2,0.000,ALERT,213.29,300.87,60.006,1547789404,"201051344001093","174011545737251",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,1192920.6,1192920.6,10112,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789410,115772.00
01/18/2019 00:30,2,0.000,ALERT,213.96,303.28,60.012,1547789404,"201051344000458","174011545737251",0.00,-5.00,0,299.07,305.38,0.0,0.0,0.000,1202364.6,1202364.6,2208,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789412,115773.00
01/18/2019 00:30,2,0.000,ALERT,213.29,301.47,60.038,1547789404,"201051344000890","174011545737251",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,1197118.1,1197118.1,10110,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789414,115774.00
01/18/2019 00:30,2,0.000,ALERT,213.74,302.98,60.033,1547789404,"201051344000988","174011545737251",0.00,-6.00,0,296.66,304.18,0.0,0.0,0.000,937827.2,937827.2,2228,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789415,115775.00
01/18/2019 00:30,2,0.000,ALERT,213.74,302.07,60.038,1547789404,"201051344000582","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1177060.3,1177060.3,10078,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789417,115776.00
01/18/2019 00:30,2,0.000,ALERT,213.96,303.88,60.038,1547789404,"201051344000868","174011545737251",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,1189145.2,1189145.2,33955,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789419,115777.00
01/18/2019 00:30,2,0.000,ALERT,214.41,303.58,60.028,1547789404,"201051344000576","174011545737251",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,1202747.1,1202747.1,6388,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789421,115778.00
01/18/2019 00:30,2,0.000,ALERT,214.19,303.28,60.028,1547789404,"201051344001158","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1182391.6,1182391.6,2212,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789423,115779.00
01/18/2019 00:30,2,0.000,ALERT,213.51,300.57,60.022,1547789404,"201051344000917","174011545737251",0.00,-5.00,0,295.16,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10083,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789425,115780.00
01/18/2019 00:30,2,0.000,ALERT,213.29,300.27,60.022,1547789404,"201051344000417","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,968864.5,968864.5,10171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789426,115781.00
01/18/2019 00:30,2,0.000,ALERT,213.51,300.57,60.022,1547789404,"201051344000685","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1198197.3,1198197.3,10118,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789428,115782.00
01/18/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1547789404,"201051344000651","174011545737251",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,1191942.0,1191942.0,10115,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789430,115783.00
01/18/2019 00:30,2,0.000,ALERT,213.51,303.58,60.022,1547789404,"201051344000594","174011545737251",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,1206812.5,1206812.5,33926,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789432,115784.00
01/18/2019 00:30,2,0.000,ALERT,214.19,303.28,60.033,1547789404,"201051344000469","174011545737251",0.00,-7.00,0,297.57,304.18,0.0,0.0,0.000,1191132.2,1191132.2,2214,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789434,115785.00
01/18/2019 00:30,2,0.000,ALERT,213.51,300.87,59.980,1547789404,"201051344000585","174011545737251",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10151,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789436,115786.00
01/18/2019 00:30,2,0.000,ALERT,214.64,302.98,60.028,1547789404,"201051344000853","174011545737251",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,1206992.1,1206992.1,2200,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789437,115787.00
01/18/2019 00:30,2,0.000,ALERT,213.51,300.87,60.017,1547789404,"201051344001145","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10094,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789439,115788.00
01/18/2019 00:30,2,0.000,ALERT,213.29,300.87,60.028,1547789404,"201051344000438","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10119,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789441,115789.00
01/18/2019 00:30,2,0.000,ALERT,212.83,300.57,59.996,1547789404,"201051344001135","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10097,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789443,115790.00
01/18/2019 00:30,2,0.000,ALERT,213.96,302.98,60.022,1547789404,"201051344000983","174011545737251",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2201,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789445,115791.00
01/18/2019 00:30,2,0.000,ALERT,213.29,300.27,60.028,1547789404,"201051344001203","174011545737251",0.00,-7.00,0,296.36,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10128,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789447,115792.00
01/18/2019 00:30,2,0.000,ALERT,213.29,301.17,60.022,1547789404,"201051344001230","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1191162.8,1191162.8,10123,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789449,115793.00
01/18/2019 00:30,2,0.000,ALERT,213.06,300.57,60.033,1547789404,"201051344000646","174011545737251",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10120,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789451,115794.00
01/18/2019 00:30,2,0.000,ALERT,214.19,302.37,60.033,1547789404,"201051344000867","174011545737251",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,1187864.0,1187864.0,33957,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789452,115795.00
01/18/2019 00:30,2,0.000,ALERT,214.64,302.98,60.028,1547789404,"201051344000633","174011545737251",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,1186781.1,1186781.1,34006,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547789454,115796.00
01/18/2019 00:30,2,0.000,ALERT,212.83,300.87,59.985,1547789404,"201051344000955","174011545737251",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,1204791.8,1204791.8,10114,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789456,115797.00
01/18/2019 00:30,2,0.000,ALERT,214.19,302.37,60.038,1547789404,"201051344000648","174011545737251",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,1194972.2,1194972.2,33926,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789458,115798.00
01/18/2019 00:30,2,0.000,ALERT,214.41,302.98,60.033,1547789404,"201051344000645","174011545737251",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,1199290.0,1199290.0,33920,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789460,115799.00
01/18/2019 00:30,2,0.000,ALERT,213.96,303.88,60.070,1547789404,"201051344000569","174011545737251",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,1216584.1,1216584.1,2188,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547789461,115800.00
01/18/2019 00:30,2,0.000,ALERT,214.41,302.68,60.054,1547789404,"179051228000119","174011545737251",0.00,-5.00,0,296.96,303.88,0.0,0.0,0.000,3091.9,3091.9,2197,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547789463,115801.00
01/18/2019 00:45,2,0.000,ALERT,213.96,303.58,60.033,1547790304,"201051344000579","174011545737251",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,1216061.9,1216061.9,2213,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790306,115802.00
01/18/2019 00:45,2,0.000,ALERT,213.06,299.97,60.028,1547790304,"201051344001025","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1200774.6,1200774.6,10131,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790308,115803.00
01/18/2019 00:45,2,0.000,ALERT,213.29,300.57,60.075,1547790304,"201051344001093","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1192920.6,1192920.6,10114,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790310,115804.00
01/18/2019 00:45,2,0.000,ALERT,213.74,302.98,60.022,1547790304,"201051344000458","174011545737251",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,1202364.6,1202364.6,2210,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790312,115805.00
01/18/2019 00:45,2,0.000,ALERT,213.06,301.17,59.990,1547790304,"201051344000890","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10112,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790313,115806.00
01/18/2019 00:45,2,0.000,ALERT,213.74,302.68,60.033,1547790304,"201051344000988","174011545737251",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,937827.2,937827.2,2230,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790315,115807.00
01/18/2019 00:45,2,0.000,ALERT,213.74,301.77,59.996,1547790304,"201051344000582","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10080,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790317,115808.00
01/18/2019 00:45,2,0.000,ALERT,213.96,303.88,60.038,1547790304,"201051344000868","174011545737251",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,1189145.2,1189145.2,33957,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790319,115809.00
01/18/2019 00:45,2,0.000,ALERT,214.41,303.58,60.022,1547790304,"201051344000576","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1202747.1,1202747.1,6390,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790321,115810.00
01/18/2019 00:45,2,0.000,ALERT,213.96,303.28,60.038,1547790304,"201051344001158","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1182391.6,1182391.6,2214,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790322,115811.00
01/18/2019 00:45,2,0.000,ALERT,213.51,300.57,60.043,1547790304,"201051344000917","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10085,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790324,115812.00
01/18/2019 00:45,2,0.000,ALERT,213.51,300.27,60.033,1547790304,"201051344000417","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,968864.5,968864.5,10173,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790326,115813.00
01/18/2019 00:45,2,0.000,ALERT,213.74,300.87,60.028,1547790304,"201051344000685","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10120,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790328,115814.00
01/18/2019 00:45,2,0.000,ALERT,213.51,299.97,60.033,1547790304,"201051344000651","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10117,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790330,115815.00
01/18/2019 00:45,2,0.000,ALERT,213.51,303.58,60.033,1547790304,"201051344000594","174011545737251",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,1206812.5,1206812.5,33928,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790332,115816.00
01/18/2019 00:45,2,0.000,ALERT,214.19,303.28,60.070,1547790304,"201051344000469","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1191132.2,1191132.2,2216,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790333,115817.00
01/18/2019 00:45,2,0.000,ALERT,213.51,301.17,60.065,1547790304,"201051344000585","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10153,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790335,115818.00
01/18/2019 00:45,2,0.000,ALERT,214.64,302.98,60.033,1547790304,"201051344000853","174011545737251",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,1206992.1,1206992.1,2202,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790337,115819.00
01/18/2019 00:45,2,0.000,ALERT,213.74,301.17,60.033,1547790304,"201051344001145","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10096,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790339,115820.00
01/18/2019 00:45,2,0.000,ALERT,213.51,300.87,60.033,1547790304,"201051344000438","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1199561.3,1199561.3,10121,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790341,115821.00
01/18/2019 00:45,2,0.000,ALERT,213.06,301.17,60.038,1547790304,"201051344001135","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10099,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790343,115822.00
01/18/2019 00:45,2,0.000,ALERT,213.74,302.98,60.043,1547790304,"201051344000983","174011545737251",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2203,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790345,115823.00
01/18/2019 00:45,2,0.000,ALERT,213.51,300.87,60.043,1547790304,"201051344001203","174011545737251",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10130,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790346,115824.00
01/18/2019 00:45,2,0.000,ALERT,213.51,301.47,60.033,1547790304,"201051344001230","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1191162.8,1191162.8,10125,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790348,115825.00
01/18/2019 00:45,2,0.000,ALERT,213.29,301.17,60.038,1547790304,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10122,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790350,115826.00
01/18/2019 00:45,2,0.000,ALERT,214.41,302.98,60.049,1547790304,"201051344000867","174011545737251",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,1187864.0,1187864.0,33959,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790352,115827.00
01/18/2019 00:45,2,0.000,ALERT,214.87,302.98,60.043,1547790304,"201051344000633","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1186781.1,1186781.1,34008,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790354,115828.00
01/18/2019 00:45,2,0.000,ALERT,213.29,301.47,60.043,1547790304,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10116,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790356,115829.00
01/18/2019 00:45,2,0.000,ALERT,214.19,302.68,60.043,1547790304,"201051344000648","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1194972.2,1194972.2,33928,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547790357,115830.00
01/18/2019 00:45,2,0.000,ALERT,214.41,302.98,60.017,1547790304,"201051344000645","174011545737251",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,1199290.0,1199290.0,33922,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790359,115831.00
01/18/2019 00:45,2,0.000,ALERT,214.19,303.88,60.059,1547790304,"201051344000569","174011545737251",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,1216584.1,1216584.1,2190,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547790361,115832.00
01/18/2019 00:45,2,0.000,ALERT,214.41,302.68,60.017,1547790304,"179051228000119","174011545737251",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,3091.9,3091.9,2199,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547790363,115833.00
01/18/2019 01:00,2,0.000,ALERT,213.74,303.58,60.070,1547791204,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1216061.9,1216061.9,2215,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791207,115834.00
01/18/2019 01:00,2,0.000,ALERT,212.16,298.77,60.022,1547791204,"201051344001025","174011545737251",0.00,-8.00,0,296.66,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10133,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791208,115835.00
01/18/2019 01:00,2,0.000,ALERT,212.38,299.37,60.028,1547791204,"201051344001093","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10116,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791210,115836.00
01/18/2019 01:00,2,0.000,ALERT,213.51,302.68,60.033,1547791204,"201051344000458","174011545737251",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,1202364.6,1202364.6,2212,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791212,115837.00
01/18/2019 01:00,2,0.000,ALERT,212.38,299.97,60.028,1547791204,"201051344000890","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10114,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791214,115838.00
01/18/2019 01:00,2,0.000,ALERT,213.51,302.68,60.028,1547791204,"201051344000988","174011545737251",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,937827.2,937827.2,2232,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791216,115839.00
01/18/2019 01:00,2,0.000,ALERT,212.83,300.57,60.017,1547791204,"201051344000582","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10082,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791218,115840.00
01/18/2019 01:00,2,0.000,ALERT,213.74,303.58,60.017,1547791204,"201051344000868","174011545737251",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,1189145.2,1189145.2,33959,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791220,115841.00
01/18/2019 01:00,2,0.000,ALERT,213.96,303.28,60.022,1547791204,"201051344000576","174011545737251",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,1202747.1,1202747.1,6392,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547791221,115842.00
01/18/2019 01:00,2,0.000,ALERT,213.74,302.37,60.022,1547791204,"201051344001158","174011545737251",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,1182391.6,1182391.6,2216,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791223,115843.00
01/18/2019 01:00,2,0.000,ALERT,212.61,299.07,60.028,1547791204,"201051344000917","174011545737251",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,1193916.6,1193916.6,10087,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791225,115844.00
01/18/2019 01:00,2,0.000,ALERT,212.61,299.07,60.033,1547791204,"201051344000417","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,968864.5,968864.5,10175,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791227,115845.00
01/18/2019 01:00,2,0.000,ALERT,212.61,299.37,60.022,1547791204,"201051344000685","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1198197.3,1198197.3,10122,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791229,115846.00
01/18/2019 01:00,2,0.000,ALERT,212.38,298.77,60.028,1547791204,"201051344000651","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10119,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791230,115847.00
01/18/2019 01:00,2,0.000,ALERT,213.29,302.98,60.022,1547791204,"201051344000594","174011545737251",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,1206812.5,1206812.5,33930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791232,115848.00
01/18/2019 01:00,2,0.000,ALERT,213.51,302.37,60.012,1547791204,"201051344000469","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1191132.2,1191132.2,2218,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791234,115849.00
