ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 01:00,2,0.000,ALERT,212.61,299.97,60.028,1547791204,"201051344000585","174011545737251",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,1206723.9,1206723.9,10155,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791236,115850.00
01/18/2019 01:00,2,0.000,ALERT,213.96,302.37,60.017,1547791204,"201051344000853","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1206992.1,1206992.1,2204,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791238,115851.00
01/18/2019 01:00,2,0.000,ALERT,212.61,299.67,60.033,1547791204,"201051344001145","174011545737251",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,1205689.1,1205689.1,10098,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791240,115852.00
01/18/2019 01:00,2,0.000,ALERT,212.38,299.37,60.038,1547791204,"201051344000438","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1199561.3,1199561.3,10123,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791241,115853.00
01/18/2019 01:00,2,0.000,ALERT,212.16,299.67,60.028,1547791204,"201051344001135","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1187879.0,1187879.0,10101,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791243,115854.00
01/18/2019 01:00,2,0.000,ALERT,213.51,302.68,60.033,1547791204,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2205,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791245,115855.00
01/18/2019 01:00,2,0.000,ALERT,212.38,299.07,60.033,1547791204,"201051344001203","174011545737251",0.00,-7.00,0,297.26,304.18,0.0,0.0,0.000,1196726.8,1196726.8,10132,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791247,115856.00
01/18/2019 01:00,2,0.000,ALERT,212.16,299.37,60.022,1547791204,"201051344001230","174011545737251",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,1191162.8,1191162.8,10127,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791249,115857.00
01/18/2019 01:00,2,0.000,ALERT,212.16,299.07,59.990,1547791204,"201051344000646","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10124,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791251,115858.00
01/18/2019 01:00,2,0.000,ALERT,213.74,301.77,60.033,1547791204,"201051344000867","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1187864.0,1187864.0,33961,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791252,115859.00
01/18/2019 01:00,2,0.000,ALERT,214.19,302.37,60.033,1547791204,"201051344000633","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1186781.1,1186781.1,34010,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547791254,115860.00
01/18/2019 01:00,2,0.000,ALERT,211.93,299.67,60.017,1547791204,"201051344000955","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1204791.8,1204791.8,10118,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547791256,115861.00
01/18/2019 01:00,2,0.000,ALERT,213.51,301.77,60.049,1547791204,"201051344000648","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1194972.2,1194972.2,33930,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791258,115862.00
01/18/2019 01:00,2,0.000,ALERT,213.96,302.37,60.022,1547791204,"201051344000645","174011545737251",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,1199290.0,1199290.0,33924,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547791260,115863.00
01/18/2019 01:00,2,0.000,ALERT,213.51,303.28,60.065,1547791204,"201051344000569","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1216584.1,1216584.1,2192,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547791261,115864.00
01/18/2019 01:00,2,0.000,ALERT,213.74,302.07,60.006,1547791204,"179051228000119","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,3091.9,3091.9,2201,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547791263,115865.00
01/18/2019 01:15,2,0.000,ALERT,213.29,302.37,60.001,1547792104,"201051344000579","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1216061.9,1216061.9,2217,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792106,115866.00
01/18/2019 01:15,2,0.000,ALERT,212.38,298.77,59.996,1547792104,"201051344001025","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1200774.6,1200774.6,10135,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792108,115867.00
01/18/2019 01:15,2,0.000,ALERT,212.61,299.67,59.996,1547792104,"201051344001093","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1192920.6,1192920.6,10118,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792110,115868.00
01/18/2019 01:15,2,0.000,ALERT,213.06,301.77,60.012,1547792104,"201051344000458","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1202364.6,1202364.6,2214,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792112,115869.00
01/18/2019 01:15,2,0.000,ALERT,212.61,299.97,60.022,1547792104,"201051344000890","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1197118.1,1197118.1,10116,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792114,115870.00
01/18/2019 01:15,2,0.000,ALERT,213.06,301.17,60.006,1547792104,"201051344000988","174011545737251",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,937827.2,937827.2,2234,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792115,115871.00
01/18/2019 01:15,2,0.000,ALERT,213.29,300.57,59.975,1547792104,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1177060.3,1177060.3,10084,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792117,115872.00
01/18/2019 01:15,2,0.000,ALERT,213.06,302.98,60.012,1547792104,"201051344000868","174011545737251",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,1189145.2,1189145.2,33961,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792119,115873.00
01/18/2019 01:15,2,0.000,ALERT,213.51,302.98,59.969,1547792104,"201051344000576","174011545737251",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,1202747.1,1202747.1,6394,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792121,115874.00
01/18/2019 01:15,2,0.000,ALERT,213.29,302.37,60.012,1547792104,"201051344001158","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1182391.6,1182391.6,2218,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792123,115875.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.07,60.006,1547792104,"201051344000917","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1193916.6,1193916.6,10089,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792124,115876.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.07,60.028,1547792104,"201051344000417","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,968864.5,968864.5,10177,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792126,115877.00
01/18/2019 01:15,2,0.000,ALERT,213.06,299.67,60.022,1547792104,"201051344000685","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1198197.3,1198197.3,10124,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792128,115878.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.07,60.022,1547792104,"201051344000651","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1191942.0,1191942.0,10121,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792130,115879.00
01/18/2019 01:15,2,0.000,ALERT,212.83,302.07,59.996,1547792104,"201051344000594","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1206812.5,1206812.5,33932,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792132,115880.00
01/18/2019 01:15,2,0.000,ALERT,213.29,301.77,60.022,1547792104,"201051344000469","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1191132.2,1191132.2,2220,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792133,115881.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.97,60.028,1547792104,"201051344000585","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1206723.9,1206723.9,10157,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792135,115882.00
01/18/2019 01:15,2,0.000,ALERT,213.74,301.47,60.033,1547792104,"201051344000853","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1206992.1,1206992.1,2206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792137,115883.00
01/18/2019 01:15,2,0.000,ALERT,213.06,299.67,60.028,1547792104,"201051344001145","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1205689.1,1205689.1,10100,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792139,115884.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.67,60.033,1547792104,"201051344000438","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1199561.3,1199561.3,10125,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792141,115885.00
01/18/2019 01:15,2,0.000,ALERT,212.38,299.67,60.028,1547792104,"201051344001135","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1187879.0,1187879.0,10103,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792143,115886.00
01/18/2019 01:15,2,0.000,ALERT,213.06,301.47,60.038,1547792104,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2207,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792145,115887.00
01/18/2019 01:15,2,0.000,ALERT,212.83,299.37,60.033,1547792104,"201051344001203","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1196726.8,1196726.8,10134,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792146,115888.00
01/18/2019 01:15,2,0.000,ALERT,212.61,299.97,60.033,1547792104,"201051344001230","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1191162.8,1191162.8,10129,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792148,115889.00
01/18/2019 01:15,2,0.000,ALERT,212.61,299.67,60.033,1547792104,"201051344000646","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1185840.8,1185840.8,10126,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792150,115890.00
01/18/2019 01:15,2,0.000,ALERT,213.29,301.17,60.038,1547792104,"201051344000867","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1187864.0,1187864.0,33963,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792152,115891.00
01/18/2019 01:15,2,0.000,ALERT,213.96,301.17,60.038,1547792104,"201051344000633","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1186781.1,1186781.1,34012,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792154,115892.00
01/18/2019 01:15,2,0.000,ALERT,212.38,299.97,60.038,1547792104,"201051344000955","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1204791.8,1204791.8,10120,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792156,115893.00
01/18/2019 01:15,2,0.000,ALERT,213.29,300.87,60.033,1547792104,"201051344000648","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1194972.2,1194972.2,33932,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792157,115894.00
01/18/2019 01:15,2,0.000,ALERT,213.51,301.47,60.033,1547792104,"201051344000645","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1199290.0,1199290.0,33926,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547792159,115895.00
01/18/2019 01:15,2,0.000,ALERT,213.29,302.37,60.038,1547792104,"201051344000569","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1216584.1,1216584.1,2194,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547792161,115896.00
01/18/2019 01:15,2,0.000,ALERT,213.51,301.17,60.033,1547792104,"179051228000119","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,3091.9,3091.9,2203,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547792163,115897.00
01/18/2019 01:30,2,0.000,ALERT,213.29,302.37,59.980,1547793004,"201051344000579","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1216061.9,1216061.9,2219,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793006,115898.00
01/18/2019 01:30,2,0.000,ALERT,212.61,299.37,60.006,1547793004,"201051344001025","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1200774.6,1200774.6,10137,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793008,115899.00
01/18/2019 01:30,2,0.000,ALERT,212.83,299.97,60.001,1547793004,"201051344001093","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1192920.6,1192920.6,10120,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793010,115900.00
01/18/2019 01:30,2,0.000,ALERT,213.29,301.77,60.006,1547793004,"201051344000458","174011545737251",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,1202364.6,1202364.6,2216,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793012,115901.00
01/18/2019 01:30,2,0.000,ALERT,212.61,300.27,60.033,1547793004,"201051344000890","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10118,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793014,115902.00
01/18/2019 01:30,2,0.000,ALERT,213.06,301.77,59.996,1547793004,"201051344000988","174011545737251",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,937827.2,937827.2,2236,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793016,115903.00
01/18/2019 01:30,2,0.000,ALERT,213.29,301.17,59.990,1547793004,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1177060.3,1177060.3,10086,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793018,115904.00
01/18/2019 01:30,2,0.000,ALERT,213.29,302.37,59.985,1547793004,"201051344000868","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1189145.2,1189145.2,33963,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793019,115905.00
01/18/2019 01:30,2,0.000,ALERT,213.74,302.37,59.996,1547793004,"201051344000576","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1202747.1,1202747.1,6396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793021,115906.00
01/18/2019 01:30,2,0.000,ALERT,213.51,301.77,59.990,1547793004,"201051344001158","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1182391.6,1182391.6,2220,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793023,115907.00
01/18/2019 01:30,2,0.000,ALERT,213.06,299.97,59.980,1547793004,"201051344000917","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1193916.6,1193916.6,10091,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793025,115908.00
01/18/2019 01:30,2,0.000,ALERT,213.06,299.67,60.001,1547793004,"201051344000417","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,968864.5,968864.5,10179,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793027,115909.00
01/18/2019 01:30,2,0.000,ALERT,213.06,299.97,59.980,1547793004,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1198197.3,1198197.3,10126,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793029,115910.00
01/18/2019 01:30,2,0.000,ALERT,213.06,299.37,60.033,1547793004,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1191942.0,1191942.0,10123,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793030,115911.00
01/18/2019 01:30,2,0.000,ALERT,212.83,302.07,59.990,1547793004,"201051344000594","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1206812.5,1206812.5,33934,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793032,115912.00
01/18/2019 01:30,2,0.000,ALERT,213.29,301.47,59.964,1547793004,"201051344000469","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1191132.2,1191132.2,2222,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793034,115913.00
01/18/2019 01:30,2,0.000,ALERT,213.06,300.57,59.996,1547793004,"201051344000585","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1206723.9,1206723.9,10159,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793036,115914.00
01/18/2019 01:30,2,0.000,ALERT,213.74,301.17,59.990,1547793004,"201051344000853","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1206992.1,1206992.1,2208,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793038,115915.00
01/18/2019 01:30,2,0.000,ALERT,213.29,300.57,59.959,1547793004,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1205689.1,1205689.1,10102,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793040,115916.00
01/18/2019 01:30,2,0.000,ALERT,212.83,299.97,59.985,1547793004,"201051344000438","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1199561.3,1199561.3,10127,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793042,115917.00
01/18/2019 01:30,2,0.000,ALERT,212.38,299.97,59.980,1547793004,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1187879.0,1187879.0,10105,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793043,115918.00
01/18/2019 01:30,2,0.000,ALERT,213.29,301.77,60.012,1547793004,"201051344000983","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2209,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793045,115919.00
01/18/2019 01:30,2,0.000,ALERT,212.83,299.67,59.975,1547793004,"201051344001203","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1196726.8,1196726.8,10136,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793047,115920.00
01/18/2019 01:30,2,0.000,ALERT,212.61,300.27,59.990,1547793004,"201051344001230","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1191162.8,1191162.8,10131,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793049,115921.00
01/18/2019 01:30,2,0.000,ALERT,212.61,299.97,59.948,1547793004,"201051344000646","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1185840.8,1185840.8,10128,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793051,115922.00
01/18/2019 01:30,2,0.000,ALERT,213.51,301.17,59.990,1547793004,"201051344000867","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1187864.0,1187864.0,33965,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793052,115923.00
01/18/2019 01:30,2,0.000,ALERT,213.74,301.47,59.990,1547793004,"201051344000633","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1186781.1,1186781.1,34014,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793054,115924.00
01/18/2019 01:30,2,0.000,ALERT,212.38,300.27,59.969,1547793004,"201051344000955","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10122,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793056,115925.00
01/18/2019 01:30,2,0.000,ALERT,213.29,300.57,59.990,1547793004,"201051344000648","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1194972.2,1194972.2,33934,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793058,115926.00
01/18/2019 01:30,2,0.000,ALERT,213.51,301.47,59.985,1547793004,"201051344000645","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1199290.0,1199290.0,33928,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793060,115927.00
01/18/2019 01:30,2,0.000,ALERT,213.29,302.37,59.996,1547793004,"201051344000569","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1216584.1,1216584.1,2196,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793061,115928.00
01/18/2019 01:30,2,0.000,ALERT,213.74,301.17,59.975,1547793004,"179051228000119","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,3091.9,3091.9,2205,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547793063,115929.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.77,60.033,1547793904,"201051344000579","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1216061.9,1216061.9,2221,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793907,115930.00
01/18/2019 01:45,2,0.000,ALERT,212.61,299.37,60.054,1547793904,"201051344001025","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1200774.6,1200774.6,10139,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793908,115931.00
01/18/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1547793904,"201051344001093","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10122,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793910,115932.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.47,60.022,1547793904,"201051344000458","174011545737251",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2218,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793912,115933.00
01/18/2019 01:45,2,0.000,ALERT,212.61,299.97,59.980,1547793904,"201051344000890","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10120,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793914,115934.00
01/18/2019 01:45,2,0.000,ALERT,212.83,301.17,59.980,1547793904,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.58,0.0,0.0,0.000,937827.2,937827.2,2238,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793916,115935.00
01/18/2019 01:45,2,0.000,ALERT,213.29,300.87,60.022,1547793904,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10088,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793917,115936.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.77,60.017,1547793904,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1189145.2,1189145.2,33965,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793919,115937.00
01/18/2019 01:45,2,0.000,ALERT,213.74,301.77,60.033,1547793904,"201051344000576","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1202747.1,1202747.1,6398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793921,115938.00
01/18/2019 01:45,2,0.000,ALERT,213.29,301.17,59.980,1547793904,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1182391.6,1182391.6,2222,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793923,115939.00
01/18/2019 01:45,2,0.000,ALERT,212.83,299.37,60.022,1547793904,"201051344000917","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10093,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793925,115940.00
01/18/2019 01:45,2,0.000,ALERT,213.06,299.37,60.022,1547793904,"201051344000417","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,968864.5,968864.5,10181,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793926,115941.00
01/18/2019 01:45,2,0.000,ALERT,213.29,299.97,59.969,1547793904,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10128,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793928,115942.00
01/18/2019 01:45,2,0.000,ALERT,212.83,298.77,60.054,1547793904,"201051344000651","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10125,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793930,115943.00
01/18/2019 01:45,2,0.000,ALERT,212.61,301.47,60.022,1547793904,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1206812.5,1206812.5,33936,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793932,115944.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.47,59.975,1547793904,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1191132.2,1191132.2,2224,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793934,115945.00
01/18/2019 01:45,2,0.000,ALERT,212.83,299.97,60.017,1547793904,"201051344000585","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10161,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793936,115946.00
01/18/2019 01:45,2,0.000,ALERT,213.51,301.17,60.012,1547793904,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1206992.1,1206992.1,2210,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793938,115947.00
01/18/2019 01:45,2,0.000,ALERT,213.06,299.97,60.012,1547793904,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10104,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793940,115948.00
01/18/2019 01:45,2,0.000,ALERT,212.83,299.97,59.996,1547793904,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1199561.3,1199561.3,10129,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793941,115949.00
01/18/2019 01:45,2,0.000,ALERT,212.61,299.97,60.017,1547793904,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1187879.0,1187879.0,10107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793943,115950.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.17,60.054,1547793904,"201051344000983","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1206547.4,1206547.4,2211,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793945,115951.00
01/18/2019 01:45,2,0.000,ALERT,212.83,299.37,60.070,1547793904,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1196726.8,1196726.8,10138,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793947,115952.00
01/18/2019 01:45,2,0.000,ALERT,212.83,300.27,60.001,1547793904,"201051344001230","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10133,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793949,115953.00
01/18/2019 01:45,2,0.000,ALERT,212.61,299.67,60.043,1547793904,"201051344000646","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1185840.8,1185840.8,10130,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793951,115954.00
01/18/2019 01:45,2,0.000,ALERT,213.51,300.57,59.969,1547793904,"201051344000867","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1187864.0,1187864.0,33967,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547793953,115955.00
01/18/2019 01:45,2,0.000,ALERT,213.96,300.87,60.012,1547793904,"201051344000633","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34016,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793954,115956.00
01/18/2019 01:45,2,0.000,ALERT,212.38,299.97,59.996,1547793904,"201051344000955","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10124,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793956,115957.00
01/18/2019 01:45,2,0.000,ALERT,213.06,300.27,60.012,1547793904,"201051344000648","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1194972.2,1194972.2,33936,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793958,115958.00
01/18/2019 01:45,2,0.000,ALERT,213.51,301.47,60.017,1547793904,"201051344000645","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1199290.0,1199290.0,33930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793960,115959.00
01/18/2019 01:45,2,0.000,ALERT,213.06,301.77,60.017,1547793904,"201051344000569","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1216584.1,1216584.1,2198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547793962,115960.00
01/18/2019 01:45,2,0.000,ALERT,213.51,300.87,60.012,1547793904,"179051228000119","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,3091.9,3091.9,2207,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547793963,115961.00
01/18/2019 02:00,2,0.000,ALERT,213.06,301.77,60.043,1547794804,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2223,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794806,115962.00
01/18/2019 02:00,2,0.000,ALERT,212.16,298.47,60.033,1547794804,"201051344001025","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1200774.6,1200774.6,10141,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794808,115963.00
01/18/2019 02:00,2,0.000,ALERT,212.38,299.37,60.033,1547794804,"201051344001093","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1192920.6,1192920.6,10124,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794810,115964.00
01/18/2019 02:00,2,0.000,ALERT,212.83,300.87,60.033,1547794804,"201051344000458","174011545737251",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,1202364.6,1202364.6,2220,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794811,115965.00
01/18/2019 02:00,2,0.000,ALERT,212.38,299.97,60.038,1547794804,"201051344000890","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10122,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794813,115966.00
01/18/2019 02:00,2,0.000,ALERT,212.61,300.57,60.033,1547794804,"201051344000988","174011545737251",0.00,-6.50,0,296.66,303.28,0.0,0.0,0.000,937827.2,937827.2,2240,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794815,115967.00
01/18/2019 02:00,2,0.000,ALERT,213.06,300.27,60.033,1547794804,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1177060.3,1177060.3,10090,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794817,115968.00
01/18/2019 02:00,2,0.000,ALERT,213.06,302.07,60.022,1547794804,"201051344000868","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1189145.2,1189145.2,33967,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794819,115969.00
01/18/2019 02:00,2,0.000,ALERT,213.51,301.77,60.033,1547794804,"201051344000576","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1202747.1,1202747.1,6400,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794820,115970.00
01/18/2019 02:00,2,0.000,ALERT,213.29,301.47,60.049,1547794804,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1182391.6,1182391.6,2224,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794822,115971.00
01/18/2019 02:00,2,0.000,ALERT,212.61,299.07,60.038,1547794804,"201051344000917","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1193916.6,1193916.6,10095,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794824,115972.00
01/18/2019 02:00,2,0.000,ALERT,212.61,298.77,60.065,1547794804,"201051344000417","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,968864.5,968864.5,10183,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794826,115973.00
01/18/2019 02:00,2,0.000,ALERT,213.06,299.37,59.996,1547794804,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1198197.3,1198197.3,10130,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794828,115974.00
01/18/2019 02:00,2,0.000,ALERT,212.61,298.77,60.038,1547794804,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1191942.0,1191942.0,10127,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794830,115975.00
01/18/2019 02:00,2,0.000,ALERT,212.83,302.07,60.038,1547794804,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33938,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794831,115976.00
01/18/2019 02:00,2,0.000,ALERT,213.29,301.47,60.038,1547794804,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1191132.2,1191132.2,2226,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794833,115977.00
01/18/2019 02:00,2,0.000,ALERT,212.61,299.67,60.033,1547794804,"201051344000585","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1206723.9,1206723.9,10163,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794835,115978.00
01/18/2019 02:00,2,0.000,ALERT,213.74,301.47,60.065,1547794804,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1206992.1,1206992.1,2212,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794837,115979.00
01/18/2019 02:00,2,0.000,ALERT,212.83,299.67,60.028,1547794804,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1205689.1,1205689.1,10106,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794839,115980.00
01/18/2019 02:00,2,0.000,ALERT,212.61,299.67,60.038,1547794804,"201051344000438","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1199561.3,1199561.3,10131,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794840,115981.00
01/18/2019 02:00,2,0.000,ALERT,212.38,299.67,60.033,1547794804,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1187879.0,1187879.0,10109,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794842,115982.00
01/18/2019 02:00,2,0.000,ALERT,213.06,301.47,60.049,1547794804,"201051344000983","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1206547.4,1206547.4,2213,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794844,115983.00
01/18/2019 02:00,2,0.000,ALERT,212.61,299.07,60.033,1547794804,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1196726.8,1196726.8,10140,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794846,115984.00
01/18/2019 02:00,2,0.000,ALERT,212.61,299.67,60.038,1547794804,"201051344001230","174011545737251",0.00,-7.00,0,298.47,301.77,0.0,0.0,0.000,1191162.8,1191162.8,10135,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794848,115985.00
01/18/2019 02:00,2,0.000,ALERT,212.38,299.67,60.033,1547794804,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1185840.8,1185840.8,10132,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794850,115986.00
01/18/2019 02:00,2,0.000,ALERT,213.51,300.87,60.033,1547794804,"201051344000867","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1187864.0,1187864.0,33969,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794851,115987.00
01/18/2019 02:00,2,0.000,ALERT,213.74,301.17,60.012,1547794804,"201051344000633","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1186781.1,1186781.1,34018,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794853,115988.00
01/18/2019 02:00,2,0.000,ALERT,212.16,299.37,60.028,1547794804,"201051344000955","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1204791.8,1204791.8,10126,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794855,115989.00
01/18/2019 02:00,2,0.000,ALERT,213.06,300.57,60.038,1547794804,"201051344000648","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33938,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794857,115990.00
01/18/2019 02:00,2,0.000,ALERT,213.74,301.17,60.033,1547794804,"201051344000645","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33932,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547794859,115991.00
01/18/2019 02:00,2,0.000,ALERT,213.06,301.77,60.033,1547794804,"201051344000569","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1216584.1,1216584.1,2200,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547794860,115992.00
01/18/2019 02:00,2,0.000,ALERT,213.51,300.57,60.043,1547794804,"179051228000119","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,3091.9,3091.9,2209,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547794862,115993.00
