ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 02:15,2,0.000,ALERT,212.83,301.17,60.017,1547795704,"201051344000579","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1216061.9,1216061.9,2225,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795706,115994.00
01/18/2019 02:15,2,0.000,ALERT,212.83,299.37,59.990,1547795704,"201051344001025","174011545737251",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,1200774.6,1200774.6,10143,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795708,115995.00
01/18/2019 02:15,2,0.000,ALERT,212.83,299.97,60.006,1547795704,"201051344001093","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1192920.6,1192920.6,10126,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795710,115996.00
01/18/2019 02:15,2,0.000,ALERT,213.06,300.87,60.012,1547795704,"201051344000458","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1202364.6,1202364.6,2222,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795712,115997.00
01/18/2019 02:15,2,0.000,ALERT,212.83,299.97,60.001,1547795704,"201051344000890","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10124,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795714,115998.00
01/18/2019 02:15,2,0.000,ALERT,212.83,300.57,60.059,1547795704,"201051344000988","174011545737251",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,937827.2,937827.2,2242,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795716,115999.00
01/18/2019 02:15,2,0.000,ALERT,213.29,300.57,60.006,1547795704,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1177060.3,1177060.3,10092,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795718,116000.00
01/18/2019 02:15,2,0.000,ALERT,213.06,301.47,60.006,1547795704,"201051344000868","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1189145.2,1189145.2,33969,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795720,116001.00
01/18/2019 02:15,2,0.000,ALERT,213.51,301.17,60.006,1547795704,"201051344000576","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1202747.1,1202747.1,6402,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795721,116002.00
01/18/2019 02:15,2,0.000,ALERT,213.29,300.57,59.964,1547795704,"201051344001158","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1182391.6,1182391.6,2226,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795723,116003.00
01/18/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1547795704,"201051344000917","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1193916.6,1193916.6,10097,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795725,116004.00
01/18/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1547795704,"201051344000417","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,968864.5,968864.5,10185,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795727,116005.00
01/18/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1547795704,"201051344000685","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10132,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795729,116006.00
01/18/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1547795704,"201051344000651","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1191942.0,1191942.0,10129,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795731,116007.00
01/18/2019 02:15,2,0.000,ALERT,212.83,301.47,59.959,1547795704,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1206812.5,1206812.5,33940,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795733,116008.00
01/18/2019 02:15,2,0.000,ALERT,213.29,300.87,60.006,1547795704,"201051344000469","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1191132.2,1191132.2,2228,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795734,116009.00
01/18/2019 02:15,2,0.000,ALERT,213.06,299.97,60.012,1547795704,"201051344000585","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1206723.9,1206723.9,10165,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795736,116010.00
01/18/2019 02:15,2,0.000,ALERT,213.74,300.57,60.012,1547795704,"201051344000853","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1206992.1,1206992.1,2214,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795738,116011.00
01/18/2019 02:15,2,0.000,ALERT,213.29,300.27,60.001,1547795704,"201051344001145","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1205689.1,1205689.1,10108,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795740,116012.00
01/18/2019 02:15,2,0.000,ALERT,213.06,299.97,59.996,1547795704,"201051344000438","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1199561.3,1199561.3,10133,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795742,116013.00
01/18/2019 02:15,2,0.000,ALERT,212.61,299.97,60.006,1547795704,"201051344001135","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1187879.0,1187879.0,10111,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547795743,116014.00
01/18/2019 02:15,2,0.000,ALERT,213.06,300.87,60.006,1547795704,"201051344000983","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1206547.4,1206547.4,2215,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795745,116015.00
01/18/2019 02:15,2,0.000,ALERT,213.06,299.67,59.969,1547795704,"201051344001203","174011545737251",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,1196726.8,1196726.8,10142,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795747,116016.00
01/18/2019 02:15,2,0.000,ALERT,213.06,300.27,60.033,1547795704,"201051344001230","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10137,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795749,116017.00
01/18/2019 02:15,2,0.000,ALERT,212.61,299.67,59.990,1547795704,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1185840.8,1185840.8,10134,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795751,116018.00
01/18/2019 02:15,2,0.000,ALERT,213.51,300.27,60.006,1547795704,"201051344000867","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1187864.0,1187864.0,33971,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795753,116019.00
01/18/2019 02:15,2,0.000,ALERT,213.96,300.57,59.996,1547795704,"201051344000633","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1186781.1,1186781.1,34020,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795754,116020.00
01/18/2019 02:15,2,0.000,ALERT,212.61,299.97,60.017,1547795704,"201051344000955","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1204791.8,1204791.8,10128,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795756,116021.00
01/18/2019 02:15,2,0.000,ALERT,213.29,300.27,59.964,1547795704,"201051344000648","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1194972.2,1194972.2,33940,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795758,116022.00
01/18/2019 02:15,2,0.000,ALERT,213.51,300.57,59.990,1547795704,"201051344000645","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1199290.0,1199290.0,33934,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795760,116023.00
01/18/2019 02:15,2,0.000,ALERT,213.06,301.17,59.990,1547795704,"201051344000569","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1216584.1,1216584.1,2202,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547795762,116024.00
01/18/2019 02:15,2,0.000,ALERT,213.51,300.27,59.996,1547795704,"179051228000119","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,3091.9,3091.9,2211,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547795763,116025.00
01/18/2019 02:30,2,0.000,ALERT,213.29,301.77,60.065,1547796604,"201051344000579","174011545737251",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,1216061.9,1216061.9,2227,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796606,116026.00
01/18/2019 02:30,2,0.000,ALERT,212.61,299.07,60.043,1547796604,"201051344001025","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1200774.6,1200774.6,10145,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796608,116027.00
01/18/2019 02:30,2,0.000,ALERT,212.83,299.67,60.001,1547796604,"201051344001093","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1192920.6,1192920.6,10128,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796610,116028.00
01/18/2019 02:30,2,0.000,ALERT,213.06,301.17,60.038,1547796604,"201051344000458","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1202364.6,1202364.6,2224,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796611,116029.00
01/18/2019 02:30,2,0.000,ALERT,212.83,300.27,60.043,1547796604,"201051344000890","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10126,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796613,116030.00
01/18/2019 02:30,2,0.000,ALERT,213.06,300.87,60.017,1547796604,"201051344000988","174011545737251",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,937827.2,937827.2,2244,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796615,116031.00
01/18/2019 02:30,2,0.000,ALERT,213.29,300.87,60.065,1547796604,"201051344000582","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1177060.3,1177060.3,10094,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796617,116032.00
01/18/2019 02:30,2,0.000,ALERT,213.29,301.77,60.033,1547796604,"201051344000868","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1189145.2,1189145.2,33971,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796619,116033.00
01/18/2019 02:30,2,0.000,ALERT,213.74,301.77,60.038,1547796604,"201051344000576","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1202747.1,1202747.1,6404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796621,116034.00
01/18/2019 02:30,2,0.000,ALERT,213.51,301.17,60.038,1547796604,"201051344001158","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1182391.6,1182391.6,2228,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796622,116035.00
01/18/2019 02:30,2,0.000,ALERT,213.06,299.37,60.028,1547796604,"201051344000917","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1193916.6,1193916.6,10099,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796624,116036.00
01/18/2019 02:30,2,0.000,ALERT,213.06,299.37,60.038,1547796604,"201051344000417","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,968864.5,968864.5,10187,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796626,116037.00
01/18/2019 02:30,2,0.000,ALERT,213.29,299.67,60.028,1547796604,"201051344000685","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1198197.3,1198197.3,10134,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796628,116038.00
01/18/2019 02:30,2,0.000,ALERT,212.83,299.07,60.075,1547796604,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1191942.0,1191942.0,10131,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796630,116039.00
01/18/2019 02:30,2,0.000,ALERT,212.83,301.47,59.990,1547796604,"201051344000594","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1206812.5,1206812.5,33942,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796632,116040.00
01/18/2019 02:30,2,0.000,ALERT,213.29,301.17,60.038,1547796604,"201051344000469","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1191132.2,1191132.2,2230,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796633,116041.00
01/18/2019 02:30,2,0.000,ALERT,212.83,299.97,60.038,1547796604,"201051344000585","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1206723.9,1206723.9,10167,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796635,116042.00
01/18/2019 02:30,2,0.000,ALERT,213.74,300.87,60.038,1547796604,"201051344000853","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1206992.1,1206992.1,2216,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796637,116043.00
01/18/2019 02:30,2,0.000,ALERT,213.06,299.67,60.059,1547796604,"201051344001145","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1205689.1,1205689.1,10110,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796639,116044.00
01/18/2019 02:30,2,0.000,ALERT,213.06,299.97,60.049,1547796604,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1199561.3,1199561.3,10135,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796641,116045.00
01/18/2019 02:30,2,0.000,ALERT,212.38,299.67,60.038,1547796604,"201051344001135","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1187879.0,1187879.0,10113,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796643,116046.00
01/18/2019 02:30,2,0.000,ALERT,213.06,301.17,60.038,1547796604,"201051344000983","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1206547.4,1206547.4,2217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796644,116047.00
01/18/2019 02:30,2,0.000,ALERT,213.06,299.37,60.033,1547796604,"201051344001203","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1196726.8,1196726.8,10144,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796646,116048.00
01/18/2019 02:30,2,0.000,ALERT,212.83,299.97,60.028,1547796604,"201051344001230","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1191162.8,1191162.8,10139,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796648,116049.00
01/18/2019 02:30,2,0.000,ALERT,212.61,299.67,60.033,1547796604,"201051344000646","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1185840.8,1185840.8,10136,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796650,116050.00
01/18/2019 02:30,2,0.000,ALERT,213.29,300.57,60.065,1547796604,"201051344000867","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1187864.0,1187864.0,33973,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547796652,116051.00
01/18/2019 02:30,2,0.000,ALERT,213.74,300.87,60.038,1547796604,"201051344000633","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1186781.1,1186781.1,34022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796654,116052.00
01/18/2019 02:30,2,0.000,ALERT,212.38,299.67,60.065,1547796604,"201051344000955","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1204791.8,1204791.8,10130,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796655,116053.00
01/18/2019 02:30,2,0.000,ALERT,213.29,300.27,60.033,1547796604,"201051344000648","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1194972.2,1194972.2,33942,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796657,116054.00
01/18/2019 02:30,2,0.000,ALERT,213.51,301.17,60.033,1547796604,"201051344000645","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1199290.0,1199290.0,33936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796659,116055.00
01/18/2019 02:30,2,0.000,ALERT,213.06,301.77,60.049,1547796604,"201051344000569","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1216584.1,1216584.1,2204,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547796661,116056.00
01/18/2019 02:30,2,0.000,ALERT,213.51,300.57,60.017,1547796604,"179051228000119","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,3091.9,3091.9,2213,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547796663,116057.00
01/18/2019 02:45,2,0.000,ALERT,213.29,302.07,60.059,1547797504,"201051344000579","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1216061.9,1216061.9,2229,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797506,116058.00
01/18/2019 02:45,2,0.000,ALERT,212.61,299.67,60.017,1547797504,"201051344001025","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1200774.6,1200774.6,10147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797508,116059.00
01/18/2019 02:45,2,0.000,ALERT,212.83,300.57,60.028,1547797504,"201051344001093","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1192920.6,1192920.6,10130,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797510,116060.00
01/18/2019 02:45,2,0.000,ALERT,213.06,301.47,60.038,1547797504,"201051344000458","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1202364.6,1202364.6,2226,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797512,116061.00
01/18/2019 02:45,2,0.000,ALERT,212.83,300.87,60.033,1547797504,"201051344000890","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1197118.1,1197118.1,10128,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797514,116062.00
01/18/2019 02:45,2,0.000,ALERT,213.06,301.17,60.028,1547797504,"201051344000988","174011545737251",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,937827.2,937827.2,2246,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797515,116063.00
01/18/2019 02:45,2,0.000,ALERT,213.29,301.17,60.070,1547797504,"201051344000582","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1177060.3,1177060.3,10096,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797517,116064.00
01/18/2019 02:45,2,0.000,ALERT,213.29,302.07,60.028,1547797504,"201051344000868","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1189145.2,1189145.2,33973,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797519,116065.00
01/18/2019 02:45,2,0.000,ALERT,213.74,302.07,60.028,1547797504,"201051344000576","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1202747.1,1202747.1,6406,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797521,116066.00
01/18/2019 02:45,2,0.000,ALERT,213.29,301.47,60.054,1547797504,"201051344001158","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1182391.6,1182391.6,2230,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797523,116067.00
01/18/2019 02:45,2,0.000,ALERT,213.06,299.97,60.028,1547797504,"201051344000917","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1193916.6,1193916.6,10101,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797525,116068.00
01/18/2019 02:45,2,0.000,ALERT,213.06,299.97,60.033,1547797504,"201051344000417","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,968864.5,968864.5,10189,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797526,116069.00
01/18/2019 02:45,2,0.000,ALERT,213.29,300.27,60.028,1547797504,"201051344000685","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1198197.3,1198197.3,10136,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797528,116070.00
01/18/2019 02:45,2,0.000,ALERT,213.06,299.67,60.028,1547797504,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1191942.0,1191942.0,10133,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797530,116071.00
01/18/2019 02:45,2,0.000,ALERT,212.83,301.77,59.985,1547797504,"201051344000594","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1206812.5,1206812.5,33944,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797532,116072.00
01/18/2019 02:45,2,0.000,ALERT,213.06,301.17,60.038,1547797504,"201051344000469","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1191132.2,1191132.2,2232,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797534,116073.00
01/18/2019 02:45,2,0.000,ALERT,213.06,300.57,60.049,1547797504,"201051344000585","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1206723.9,1206723.9,10169,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797536,116074.00
01/18/2019 02:45,2,0.000,ALERT,213.74,301.17,60.070,1547797504,"201051344000853","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1206992.1,1206992.1,2218,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797537,116075.00
01/18/2019 02:45,2,0.000,ALERT,213.06,300.57,59.996,1547797504,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1205689.1,1205689.1,10112,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797539,116076.00
01/18/2019 02:45,2,0.000,ALERT,212.83,300.27,60.033,1547797504,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1199561.3,1199561.3,10137,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797541,116077.00
01/18/2019 02:45,2,0.000,ALERT,212.61,300.27,60.028,1547797504,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1187879.0,1187879.0,10115,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797543,116078.00
01/18/2019 02:45,2,0.000,ALERT,213.06,301.47,60.033,1547797504,"201051344000983","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1206547.4,1206547.4,2219,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797545,116079.00
01/18/2019 02:45,2,0.000,ALERT,212.83,299.97,60.017,1547797504,"201051344001203","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1196726.8,1196726.8,10146,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797547,116080.00
01/18/2019 02:45,2,0.000,ALERT,212.83,300.57,60.059,1547797504,"201051344001230","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1191162.8,1191162.8,10141,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797548,116081.00
01/18/2019 02:45,2,0.000,ALERT,212.61,300.27,60.028,1547797504,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1185840.8,1185840.8,10138,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797550,116082.00
01/18/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1547797504,"201051344000867","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1187864.0,1187864.0,33975,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797552,116083.00
01/18/2019 02:45,2,0.000,ALERT,213.96,301.17,60.033,1547797504,"201051344000633","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1186781.1,1186781.1,34024,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797554,116084.00
01/18/2019 02:45,2,0.000,ACTIVE_NO_POWER,212.61,300.27,60.028,1547797504,"201051344000955","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1204791.8,1204791.8,10132,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547797556,116085.00
01/18/2019 02:45,2,0.000,ALERT,213.51,300.87,60.033,1547797504,"201051344000648","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1194972.2,1194972.2,33944,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797558,116086.00
01/18/2019 02:45,2,0.000,ALERT,213.74,301.47,60.033,1547797504,"201051344000645","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1199290.0,1199290.0,33938,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547797560,116087.00
01/18/2019 02:45,2,0.000,ALERT,213.29,302.07,60.038,1547797504,"201051344000569","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1216584.1,1216584.1,2206,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547797561,116088.00
01/18/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1547797504,"179051228000119","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,3091.9,3091.9,2215,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547797563,116089.00
01/18/2019 03:00,2,0.000,ALERT,213.51,302.98,60.059,1547798404,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2231,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798406,116090.00
01/18/2019 03:00,2,0.000,ALERT,213.06,299.67,60.049,1547798404,"201051344001025","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10149,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798408,116091.00
01/18/2019 03:00,2,0.000,ALERT,213.29,300.87,60.038,1547798404,"201051344001093","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10132,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798410,116092.00
01/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.038,1547798404,"201051344000458","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1202364.6,1202364.6,2228,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798412,116093.00
01/18/2019 03:00,2,0.000,ALERT,213.06,300.87,60.043,1547798404,"201051344000890","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1197118.1,1197118.1,10130,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798413,116094.00
01/18/2019 03:00,2,0.000,ALERT,213.29,301.77,60.043,1547798404,"201051344000988","174011545737251",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,937827.2,937827.2,2248,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798415,116095.00
01/18/2019 03:00,2,0.000,ALERT,213.74,301.77,60.075,1547798404,"201051344000582","174011545737251",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10098,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798417,116096.00
01/18/2019 03:00,2,0.000,ALERT,213.51,302.98,60.043,1547798404,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1189145.2,1189145.2,33975,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798419,116097.00
01/18/2019 03:00,2,0.000,ALERT,213.96,302.68,60.043,1547798404,"201051344000576","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1202747.1,1202747.1,6408,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798421,116098.00
01/18/2019 03:00,2,0.000,ALERT,213.74,302.07,60.043,1547798404,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,1182391.6,1182391.6,2232,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798422,116099.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.57,60.043,1547798404,"201051344000917","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10103,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798424,116100.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.27,60.033,1547798404,"201051344000417","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,968864.5,968864.5,10191,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798426,116101.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.57,60.038,1547798404,"201051344000685","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1198197.3,1198197.3,10138,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798428,116102.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.27,60.028,1547798404,"201051344000651","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10135,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798430,116103.00
01/18/2019 03:00,2,0.000,ALERT,213.29,302.68,60.049,1547798404,"201051344000594","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33946,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798432,116104.00
01/18/2019 03:00,2,0.000,ALERT,213.51,301.77,60.033,1547798404,"201051344000469","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1191132.2,1191132.2,2234,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798433,116105.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.87,60.043,1547798404,"201051344000585","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10171,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798435,116106.00
01/18/2019 03:00,2,0.000,ALERT,213.96,301.77,60.033,1547798404,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1206992.1,1206992.1,2220,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798437,116107.00
01/18/2019 03:00,2,0.000,ALERT,213.74,300.87,60.022,1547798404,"201051344001145","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10114,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798439,116108.00
01/18/2019 03:00,2,0.000,ALERT,213.06,299.97,60.038,1547798404,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10139,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798441,116109.00
01/18/2019 03:00,2,0.000,ALERT,213.06,300.57,60.065,1547798404,"201051344001135","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10117,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798442,116110.00
01/18/2019 03:00,2,0.000,ALERT,213.29,301.77,60.038,1547798404,"201051344000983","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2221,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798444,116111.00
01/18/2019 03:00,2,0.000,ALERT,213.51,299.97,60.033,1547798404,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,1196726.8,1196726.8,10148,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798446,116112.00
01/18/2019 03:00,2,0.000,ALERT,213.29,300.87,59.996,1547798404,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10143,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798448,116113.00
01/18/2019 03:00,2,0.000,ALERT,213.06,300.57,60.038,1547798404,"201051344000646","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10140,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798450,116114.00
01/18/2019 03:00,2,0.000,ALERT,213.74,301.17,60.065,1547798404,"201051344000867","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1187864.0,1187864.0,33977,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798451,116115.00
01/18/2019 03:00,2,0.000,ALERT,214.19,301.77,60.038,1547798404,"201051344000633","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1186781.1,1186781.1,34026,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798453,116116.00
01/18/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1547798404,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1204791.8,1204791.8,10133,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798455,116117.00
01/18/2019 03:00,2,0.000,ALERT,213.51,300.87,60.028,1547798404,"201051344000648","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33946,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798457,116118.00
01/18/2019 03:00,2,0.000,ALERT,213.96,302.07,60.033,1547798404,"201051344000645","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33940,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547798459,116119.00
01/18/2019 03:00,2,0.000,ALERT,213.51,302.37,60.065,1547798404,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1216584.1,1216584.1,2208,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547798461,116120.00
01/18/2019 03:00,2,0.000,ALERT,213.96,301.47,60.033,1547798404,"179051228000119","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,3091.9,3091.9,2217,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547798463,116121.00
01/18/2019 03:15,2,0.000,ALERT,213.51,302.98,60.022,1547799304,"201051344000579","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2233,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799306,116122.00
01/18/2019 03:15,2,0.000,ALERT,213.06,299.97,60.017,1547799304,"201051344001025","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10151,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799308,116123.00
01/18/2019 03:15,2,0.000,ALERT,213.29,300.87,60.028,1547799304,"201051344001093","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1192920.6,1192920.6,10134,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799310,116124.00
01/18/2019 03:15,2,0.000,ALERT,213.29,302.07,60.017,1547799304,"201051344000458","174011545737251",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,1202364.6,1202364.6,2230,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799311,116125.00
01/18/2019 03:15,2,0.000,ALERT,213.29,301.17,60.028,1547799304,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10132,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799313,116126.00
01/18/2019 03:15,2,0.000,ALERT,213.29,302.07,60.017,1547799304,"201051344000988","174011545737251",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,937827.2,937827.2,2250,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799315,116127.00
01/18/2019 03:15,2,0.000,ALERT,213.74,301.77,60.028,1547799304,"201051344000582","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10100,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799317,116128.00
01/18/2019 03:15,2,0.000,ALERT,213.51,302.98,60.028,1547799304,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1189145.2,1189145.2,33977,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799319,116129.00
01/18/2019 03:15,2,0.000,ALERT,213.96,302.68,60.022,1547799304,"201051344000576","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1202747.1,1202747.1,6410,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799321,116130.00
01/18/2019 03:15,2,0.000,ALERT,213.74,302.07,60.028,1547799304,"201051344001158","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1182391.6,1182391.6,2234,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799323,116131.00
01/18/2019 03:15,2,0.000,ALERT,213.51,300.27,60.033,1547799304,"201051344000917","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10105,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799324,116132.00
01/18/2019 03:15,2,0.000,ALERT,213.74,300.27,60.022,1547799304,"201051344000417","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,968864.5,968864.5,10193,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799326,116133.00
01/18/2019 03:15,2,0.000,ALERT,213.74,300.87,60.017,1547799304,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10140,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799328,116134.00
01/18/2019 03:15,2,0.000,ALERT,213.51,300.27,60.012,1547799304,"201051344000651","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1191942.0,1191942.0,10137,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799330,116135.00
01/18/2019 03:15,2,0.000,ALERT,213.06,302.37,60.017,1547799304,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33948,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799332,116136.00
01/18/2019 03:15,2,0.000,ALERT,213.51,302.07,60.022,1547799304,"201051344000469","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1191132.2,1191132.2,2236,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799334,116137.00
