ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 03:15,2,0.000,ALERT,213.51,300.87,60.028,1547799304,"201051344000585","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10173,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799336,116138.00
01/18/2019 03:15,2,0.000,ALERT,213.96,302.07,60.017,1547799304,"201051344000853","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1206992.1,1206992.1,2222,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799337,116139.00
01/18/2019 03:15,2,0.000,ALERT,213.74,300.87,60.017,1547799304,"201051344001145","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1205689.1,1205689.1,10116,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799339,116140.00
01/18/2019 03:15,2,0.000,ALERT,213.51,300.57,60.017,1547799304,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10141,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799341,116141.00
01/18/2019 03:15,2,0.000,ALERT,213.06,300.87,59.975,1547799304,"201051344001135","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10119,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799343,116142.00
01/18/2019 03:15,2,0.000,ALERT,213.51,302.37,60.012,1547799304,"201051344000983","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2223,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799345,116143.00
01/18/2019 03:15,2,0.000,ALERT,213.29,300.27,60.017,1547799304,"201051344001203","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10150,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799347,116144.00
01/18/2019 03:15,2,0.000,ALERT,213.29,300.87,60.017,1547799304,"201051344001230","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1191162.8,1191162.8,10145,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799348,116145.00
01/18/2019 03:15,2,0.000,ALERT,213.06,300.57,60.017,1547799304,"201051344000646","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1185840.8,1185840.8,10142,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799350,116146.00
01/18/2019 03:15,2,0.000,ALERT,213.74,301.77,60.012,1547799304,"201051344000867","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1187864.0,1187864.0,33979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799352,116147.00
01/18/2019 03:15,2,0.000,ALERT,214.19,302.07,60.017,1547799304,"201051344000633","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1186781.1,1186781.1,34028,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799354,116148.00
01/18/2019 03:15,2,0.000,ALERT,212.83,300.57,60.033,1547799304,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10135,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547799356,116149.00
01/18/2019 03:15,2,0.000,ALERT,213.51,301.47,60.022,1547799304,"201051344000648","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33948,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799358,116150.00
01/18/2019 03:15,2,0.000,ALERT,213.96,302.37,60.017,1547799304,"201051344000645","174011545737251",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33942,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799360,116151.00
01/18/2019 03:15,2,0.000,ALERT,213.51,302.98,60.022,1547799304,"201051344000569","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1216584.1,1216584.1,2210,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547799362,116152.00
01/18/2019 03:15,2,0.000,ALERT,213.74,301.77,60.006,1547799304,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,3091.9,3091.9,2219,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547799363,116153.00
01/18/2019 03:30,2,0.000,ALERT,213.06,302.07,60.038,1547800204,"201051344000579","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1216061.9,1216061.9,2235,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800206,116154.00
01/18/2019 03:30,2,0.000,ALERT,212.61,299.07,60.017,1547800204,"201051344001025","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10153,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800208,116155.00
01/18/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1547800204,"201051344001093","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10136,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800210,116156.00
01/18/2019 03:30,2,0.000,ALERT,212.83,301.17,60.006,1547800204,"201051344000458","174011545737251",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2232,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800211,116157.00
01/18/2019 03:30,2,0.000,ALERT,212.83,300.27,60.006,1547800204,"201051344000890","174011545737251",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10134,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800213,116158.00
01/18/2019 03:30,2,0.000,ALERT,212.83,301.17,60.017,1547800204,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.88,0.0,0.0,0.000,937827.2,937827.2,2252,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800215,116159.00
01/18/2019 03:30,2,0.000,ALERT,213.29,300.57,60.017,1547800204,"201051344000582","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1177060.3,1177060.3,10102,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800217,116160.00
01/18/2019 03:30,2,0.000,ALERT,213.06,302.07,60.006,1547800204,"201051344000868","174011545737251",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,1189145.2,1189145.2,33979,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800219,116161.00
01/18/2019 03:30,2,0.000,ALERT,213.51,302.07,60.012,1547800204,"201051344000576","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1202747.1,1202747.1,6412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800221,116162.00
01/18/2019 03:30,2,0.000,ALERT,213.06,301.17,60.006,1547800204,"201051344001158","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1182391.6,1182391.6,2236,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800222,116163.00
01/18/2019 03:30,2,0.000,ALERT,213.29,299.67,60.017,1547800204,"201051344000917","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10107,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800224,116164.00
01/18/2019 03:30,2,0.000,ALERT,213.29,299.67,60.049,1547800204,"201051344000417","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,968864.5,968864.5,10195,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800226,116165.00
01/18/2019 03:30,2,0.000,ALERT,213.29,299.97,60.017,1547800204,"201051344000685","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10142,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800228,116166.00
01/18/2019 03:30,2,0.000,ALERT,213.06,299.07,60.028,1547800204,"201051344000651","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10139,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800230,116167.00
01/18/2019 03:30,2,0.000,ALERT,212.83,301.77,60.017,1547800204,"201051344000594","174011545737251",0.00,-8.00,0,299.07,304.48,0.0,0.0,0.000,1206812.5,1206812.5,33950,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800231,116168.00
01/18/2019 03:30,2,0.000,ALERT,213.29,301.77,60.070,1547800204,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1191132.2,1191132.2,2238,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800233,116169.00
01/18/2019 03:30,2,0.000,ALERT,213.06,300.27,60.022,1547800204,"201051344000585","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10175,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800235,116170.00
01/18/2019 03:30,2,0.000,ALERT,213.74,301.17,60.017,1547800204,"201051344000853","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1206992.1,1206992.1,2224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800237,116171.00
01/18/2019 03:30,2,0.000,ALERT,213.29,300.27,60.028,1547800204,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10118,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800239,116172.00
01/18/2019 03:30,2,0.000,ALERT,213.06,299.97,60.028,1547800204,"201051344000438","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10143,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800241,116173.00
01/18/2019 03:30,2,0.000,ALERT,212.61,299.97,60.012,1547800204,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10121,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800242,116174.00
01/18/2019 03:30,2,0.000,ALERT,213.06,301.77,60.054,1547800204,"201051344000983","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1206547.4,1206547.4,2225,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800244,116175.00
01/18/2019 03:30,2,0.000,ALERT,213.06,299.67,60.022,1547800204,"201051344001203","174011545737251",0.00,-8.00,0,297.57,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10152,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800246,116176.00
01/18/2019 03:30,2,0.000,ALERT,213.06,300.27,60.028,1547800204,"201051344001230","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1191162.8,1191162.8,10147,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800248,116177.00
01/18/2019 03:30,2,0.000,ALERT,212.83,299.97,60.033,1547800204,"201051344000646","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10144,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800250,116178.00
01/18/2019 03:30,2,0.000,ALERT,213.29,300.87,60.033,1547800204,"201051344000867","174011545737251",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,1187864.0,1187864.0,33981,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800252,116179.00
01/18/2019 03:30,2,0.000,ALERT,213.96,301.17,60.028,1547800204,"201051344000633","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1186781.1,1186781.1,34030,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800253,116180.00
01/18/2019 03:30,2,0.000,ALERT,212.38,300.27,60.028,1547800204,"201051344000955","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10137,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800255,116181.00
01/18/2019 03:30,2,0.000,ALERT,213.06,300.57,60.012,1547800204,"201051344000648","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1194972.2,1194972.2,33950,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800257,116182.00
01/18/2019 03:30,2,0.000,ALERT,213.51,301.47,60.054,1547800204,"201051344000645","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1199290.0,1199290.0,33944,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547800259,116183.00
01/18/2019 03:30,2,0.000,ALERT,213.29,302.07,60.012,1547800204,"201051344000569","174011545737251",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,1216584.1,1216584.1,2212,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547800261,116184.00
01/18/2019 03:30,2,0.000,ALERT,213.51,300.87,60.028,1547800204,"179051228000119","174011545737251",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,3091.9,3091.9,2221,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547800262,116185.00
01/18/2019 03:45,2,0.000,ALERT,213.29,302.07,60.070,1547801104,"201051344000579","174011545737251",0.00,-7.00,0,299.97,306.28,0.0,0.0,0.000,1216061.9,1216061.9,2237,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801106,116186.00
01/18/2019 03:45,2,0.000,ALERT,213.06,299.97,60.065,1547801104,"201051344001025","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10155,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801108,116187.00
01/18/2019 03:45,2,0.000,ALERT,213.29,300.57,60.033,1547801104,"201051344001093","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1192920.6,1192920.6,10138,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801110,116188.00
01/18/2019 03:45,2,0.000,ALERT,213.06,301.77,60.033,1547801104,"201051344000458","174011545737251",0.00,-5.50,0,299.37,306.58,0.0,0.0,0.000,1202364.6,1202364.6,2234,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801111,116189.00
01/18/2019 03:45,2,0.000,ALERT,213.06,300.87,60.038,1547801104,"201051344000890","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1197118.1,1197118.1,10136,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801113,116190.00
01/18/2019 03:45,2,0.000,ALERT,213.06,301.17,60.070,1547801104,"201051344000988","174011545737251",0.00,-6.50,0,296.66,304.78,0.0,0.0,0.000,937827.2,937827.2,2254,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801115,116191.00
01/18/2019 03:45,2,0.000,ALERT,213.74,301.17,59.996,1547801104,"201051344000582","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1177060.3,1177060.3,10104,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801117,116192.00
01/18/2019 03:45,2,0.000,ALERT,213.29,302.07,60.038,1547801104,"201051344000868","174011545737251",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,1189145.2,1189145.2,33981,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801119,116193.00
01/18/2019 03:45,2,0.000,ALERT,213.74,302.07,59.996,1547801104,"201051344000576","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1202747.1,1202747.1,6414,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801121,116194.00
01/18/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1547801104,"201051344001158","174011545737251",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,1182391.6,1182391.6,2238,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801122,116195.00
01/18/2019 03:45,2,0.000,ALERT,213.29,299.97,60.033,1547801104,"201051344000917","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10109,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801124,116196.00
01/18/2019 03:45,2,0.000,ALERT,213.51,299.97,59.996,1547801104,"201051344000417","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,968864.5,968864.5,10197,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801126,116197.00
01/18/2019 03:45,2,0.000,ALERT,213.51,300.57,60.028,1547801104,"201051344000685","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10144,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801128,116198.00
01/18/2019 03:45,2,0.000,ALERT,213.51,299.67,60.022,1547801104,"201051344000651","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1191942.0,1191942.0,10141,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801130,116199.00
01/18/2019 03:45,2,0.000,ALERT,212.83,302.07,59.985,1547801104,"201051344000594","174011545737251",0.00,-8.00,0,299.37,305.98,0.0,0.0,0.000,1206812.5,1206812.5,33952,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801131,116200.00
01/18/2019 03:45,2,0.000,ALERT,213.51,301.77,60.022,1547801104,"201051344000469","174011545737251",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,1191132.2,1191132.2,2240,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801133,116201.00
01/18/2019 03:45,2,0.000,ALERT,213.29,300.57,60.017,1547801104,"201051344000585","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10177,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801135,116202.00
01/18/2019 03:45,2,0.000,ALERT,213.74,301.47,60.070,1547801104,"201051344000853","174011545737251",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,1206992.1,1206992.1,2226,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801137,116203.00
01/18/2019 03:45,2,0.000,ALERT,213.51,300.57,60.022,1547801104,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10120,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801139,116204.00
01/18/2019 03:45,2,0.000,ALERT,213.29,300.57,60.017,1547801104,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10145,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801141,116205.00
01/18/2019 03:45,2,0.000,ALERT,212.83,300.27,60.028,1547801104,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10123,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801142,116206.00
01/18/2019 03:45,2,0.000,ALERT,213.06,301.47,60.022,1547801104,"201051344000983","174011545737251",0.00,-6.50,0,299.67,306.28,0.0,0.0,0.000,1206547.4,1206547.4,2227,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801144,116207.00
01/18/2019 03:45,2,0.000,ALERT,213.06,299.67,60.017,1547801104,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,1196726.8,1196726.8,10154,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801146,116208.00
01/18/2019 03:45,2,0.000,ALERT,213.06,300.87,60.065,1547801104,"201051344001230","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1191162.8,1191162.8,10149,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801148,116209.00
01/18/2019 03:45,2,0.000,ALERT,213.06,300.27,59.990,1547801104,"201051344000646","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1185840.8,1185840.8,10146,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801150,116210.00
01/18/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1547801104,"201051344000867","174011545737251",0.00,-6.50,0,298.77,305.98,0.0,0.0,0.000,1187864.0,1187864.0,33983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801152,116211.00
01/18/2019 03:45,2,0.000,ALERT,213.96,301.47,60.017,1547801104,"201051344000633","174011545737251",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,1186781.1,1186781.1,34032,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801153,116212.00
01/18/2019 03:45,2,0.000,ALERT,212.83,300.27,60.028,1547801104,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1204791.8,1204791.8,10139,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801155,116213.00
01/18/2019 03:45,2,0.000,ALERT,213.29,300.57,60.006,1547801104,"201051344000648","174011545737251",0.00,-8.50,0,298.47,305.98,0.0,0.0,0.000,1194972.2,1194972.2,33952,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801157,116214.00
01/18/2019 03:45,2,0.000,ALERT,213.74,301.47,60.054,1547801104,"201051344000645","174011545737251",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,1199290.0,1199290.0,33946,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547801159,116215.00
01/18/2019 03:45,2,0.000,ALERT,213.29,302.07,60.006,1547801104,"201051344000569","174011545737251",0.00,-7.00,0,300.27,306.58,0.0,0.0,0.000,1216584.1,1216584.1,2214,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547801161,116216.00
01/18/2019 03:45,2,0.000,ALERT,213.74,300.87,60.001,1547801104,"179051228000119","174011545737251",0.00,-5.50,0,297.87,304.78,0.0,0.0,0.000,3091.9,3091.9,2223,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547801162,116217.00
01/18/2019 04:00,2,0.000,ALERT,213.29,302.07,60.006,1547802004,"201051344000579","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2239,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802006,116218.00
01/18/2019 04:00,2,0.000,ALERT,212.38,298.47,60.022,1547802004,"201051344001025","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10157,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802008,116219.00
01/18/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1547802004,"201051344001093","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10140,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802009,116220.00
01/18/2019 04:00,2,0.000,ALERT,213.29,301.47,60.043,1547802004,"201051344000458","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1202364.6,1202364.6,2236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802011,116221.00
01/18/2019 04:00,2,0.000,ALERT,212.61,299.67,60.022,1547802004,"201051344000890","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1197118.1,1197118.1,10138,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802013,116222.00
01/18/2019 04:00,2,0.000,ALERT,213.06,301.47,60.012,1547802004,"201051344000988","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,937827.2,937827.2,2256,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802015,116223.00
01/18/2019 04:00,2,0.000,ALERT,213.06,299.97,60.017,1547802004,"201051344000582","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10106,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802017,116224.00
01/18/2019 04:00,2,0.000,ALERT,213.29,302.37,60.022,1547802004,"201051344000868","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1189145.2,1189145.2,33983,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802018,116225.00
01/18/2019 04:00,2,0.000,ALERT,213.74,302.07,60.001,1547802004,"201051344000576","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1202747.1,1202747.1,6416,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802020,116226.00
01/18/2019 04:00,2,0.000,ALERT,213.51,301.47,60.006,1547802004,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1182391.6,1182391.6,2240,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802022,116227.00
01/18/2019 04:00,2,0.000,ALERT,212.83,298.77,59.996,1547802004,"201051344000917","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10111,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802024,116228.00
01/18/2019 04:00,2,0.000,ALERT,212.83,298.77,60.006,1547802004,"201051344000417","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,968864.5,968864.5,10199,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802026,116229.00
01/18/2019 04:00,2,0.000,ALERT,212.83,299.07,59.959,1547802004,"201051344000685","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1198197.3,1198197.3,10146,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802027,116230.00
01/18/2019 04:00,2,0.000,ALERT,212.83,298.47,59.953,1547802004,"201051344000651","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1191942.0,1191942.0,10143,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802029,116231.00
01/18/2019 04:00,2,0.000,ALERT,213.06,302.07,59.964,1547802004,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33954,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802031,116232.00
01/18/2019 04:00,2,0.000,ALERT,213.51,301.47,60.001,1547802004,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1191132.2,1191132.2,2242,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802033,116233.00
01/18/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1547802004,"201051344000585","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10179,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802035,116234.00
01/18/2019 04:00,2,0.000,ALERT,213.74,301.17,59.969,1547802004,"201051344000853","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1206992.1,1206992.1,2228,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802037,116235.00
01/18/2019 04:00,2,0.000,ALERT,212.83,299.07,59.996,1547802004,"201051344001145","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10122,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802039,116236.00
01/18/2019 04:00,2,0.000,ALERT,212.61,299.07,59.975,1547802004,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802040,116237.00
01/18/2019 04:00,2,0.000,ALERT,212.16,299.07,59.996,1547802004,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10125,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802042,116238.00
01/18/2019 04:00,2,0.000,ALERT,213.29,301.77,60.012,1547802004,"201051344000983","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2229,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802044,116239.00
01/18/2019 04:00,2,0.000,ALERT,212.61,298.77,60.001,1547802004,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10156,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802046,116240.00
01/18/2019 04:00,2,0.000,ALERT,212.61,299.37,59.969,1547802004,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10151,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802048,116241.00
01/18/2019 04:00,2,0.000,ALERT,212.38,299.07,59.975,1547802004,"201051344000646","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1185840.8,1185840.8,10148,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802050,116242.00
01/18/2019 04:00,2,0.000,ALERT,213.74,300.87,60.049,1547802004,"201051344000867","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1187864.0,1187864.0,33985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802052,116243.00
01/18/2019 04:00,2,0.000,ALERT,214.19,301.47,60.017,1547802004,"201051344000633","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1186781.1,1186781.1,34034,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802053,116244.00
01/18/2019 04:00,2,0.000,ALERT,212.16,299.07,59.980,1547802004,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1204791.8,1204791.8,10141,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802055,116245.00
01/18/2019 04:00,2,0.000,ALERT,213.51,300.87,60.012,1547802004,"201051344000648","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33954,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802057,116246.00
01/18/2019 04:00,2,0.000,ALERT,213.74,301.47,60.033,1547802004,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33948,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802059,116247.00
01/18/2019 04:00,2,0.000,ALERT,213.51,302.07,60.006,1547802004,"201051344000569","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1216584.1,1216584.1,2216,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802061,116248.00
01/18/2019 04:00,2,0.000,ALERT,213.74,301.17,60.017,1547802004,"179051228000119","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,3091.9,3091.9,2225,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547802062,116249.00
01/18/2019 04:15,2,0.000,ALERT,213.29,302.37,60.033,1547802904,"201051344000579","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2241,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802906,116250.00
01/18/2019 04:15,2,0.000,ALERT,212.16,298.47,60.028,1547802904,"201051344001025","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1200774.6,1200774.6,10159,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802908,116251.00
01/18/2019 04:15,2,0.000,ALERT,212.38,299.07,59.996,1547802904,"201051344001093","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1192920.6,1192920.6,10142,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802909,116252.00
01/18/2019 04:15,2,0.000,ALERT,213.06,301.77,60.033,1547802904,"201051344000458","174011545737251",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,1202364.6,1202364.6,2238,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802911,116253.00
01/18/2019 04:15,2,0.000,ALERT,212.38,299.37,60.054,1547802904,"201051344000890","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1197118.1,1197118.1,10140,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802913,116254.00
01/18/2019 04:15,2,0.000,ALERT,212.83,301.17,59.990,1547802904,"201051344000988","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,937827.2,937827.2,2258,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802915,116255.00
01/18/2019 04:15,2,0.000,ALERT,212.83,299.97,60.033,1547802904,"201051344000582","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1177060.3,1177060.3,10108,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802917,116256.00
01/18/2019 04:15,2,0.000,ALERT,213.06,302.07,60.033,1547802904,"201051344000868","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1189145.2,1189145.2,33985,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802918,116257.00
01/18/2019 04:15,2,0.000,ALERT,213.51,301.77,60.028,1547802904,"201051344000576","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1202747.1,1202747.1,6418,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802920,116258.00
01/18/2019 04:15,2,0.000,ALERT,213.29,301.17,60.028,1547802904,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1182391.6,1182391.6,2242,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802922,116259.00
01/18/2019 04:15,2,0.000,ALERT,212.61,298.47,59.990,1547802904,"201051344000917","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1193916.6,1193916.6,10113,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547802924,116260.00
01/18/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1547802904,"201051344000417","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,968864.5,968864.5,10201,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802926,116261.00
01/18/2019 04:15,2,0.000,ALERT,212.83,299.07,60.022,1547802904,"201051344000685","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1198197.3,1198197.3,10148,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802927,116262.00
01/18/2019 04:15,2,0.000,ALERT,212.61,298.17,59.980,1547802904,"201051344000651","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1191942.0,1191942.0,10145,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802929,116263.00
01/18/2019 04:15,2,0.000,ALERT,212.83,302.07,60.022,1547802904,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802931,116264.00
01/18/2019 04:15,2,0.000,ALERT,213.29,301.47,60.012,1547802904,"201051344000469","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1191132.2,1191132.2,2244,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802933,116265.00
01/18/2019 04:15,2,0.000,ALERT,212.61,299.37,60.075,1547802904,"201051344000585","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1206723.9,1206723.9,10181,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802935,116266.00
01/18/2019 04:15,2,0.000,ALERT,213.74,301.17,60.022,1547802904,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1206992.1,1206992.1,2230,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802937,116267.00
01/18/2019 04:15,2,0.000,ALERT,212.61,299.37,60.022,1547802904,"201051344001145","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1205689.1,1205689.1,10124,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802939,116268.00
01/18/2019 04:15,2,0.000,ALERT,212.38,299.07,60.017,1547802904,"201051344000438","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1199561.3,1199561.3,10149,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802940,116269.00
01/18/2019 04:15,2,0.000,ALERT,212.16,299.07,60.022,1547802904,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1187879.0,1187879.0,10127,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802942,116270.00
01/18/2019 04:15,2,0.000,ALERT,213.06,301.47,60.070,1547802904,"201051344000983","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2231,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802944,116271.00
01/18/2019 04:15,2,0.000,ALERT,212.38,298.47,60.022,1547802904,"201051344001203","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,1196726.8,1196726.8,10158,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802946,116272.00
01/18/2019 04:15,2,0.000,ALERT,212.61,299.67,60.017,1547802904,"201051344001230","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1191162.8,1191162.8,10153,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802948,116273.00
01/18/2019 04:15,2,0.000,ALERT,212.38,299.07,60.028,1547802904,"201051344000646","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1185840.8,1185840.8,10150,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802950,116274.00
01/18/2019 04:15,2,0.000,ALERT,213.29,300.57,60.022,1547802904,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1187864.0,1187864.0,33987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802951,116275.00
01/18/2019 04:15,2,0.000,ALERT,213.96,301.17,60.033,1547802904,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1186781.1,1186781.1,34036,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802953,116276.00
01/18/2019 04:15,2,0.000,ALERT,212.16,299.07,60.028,1547802904,"201051344000955","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1204791.8,1204791.8,10143,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802955,116277.00
01/18/2019 04:15,2,0.000,ALERT,213.29,300.87,60.028,1547802904,"201051344000648","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33956,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802957,116278.00
01/18/2019 04:15,2,0.000,ALERT,213.51,301.17,60.028,1547802904,"201051344000645","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33950,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802959,116279.00
01/18/2019 04:15,2,0.000,ALERT,213.06,301.77,60.017,1547802904,"201051344000569","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1216584.1,1216584.1,2218,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547802961,116280.00
01/18/2019 04:15,2,0.000,ALERT,213.51,300.87,60.038,1547802904,"179051228000119","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,3091.9,3091.9,2227,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547802963,116281.00
