ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 04:30,2,0.000,ALERT,213.06,302.68,60.028,1547803804,"201051344000579","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1216061.9,1216061.9,2243,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803806,116282.00
01/18/2019 04:30,2,0.000,ALERT,212.16,297.87,60.017,1547803804,"201051344001025","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1200774.6,1200774.6,10161,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803808,116283.00
01/18/2019 04:30,2,0.000,ALERT,212.16,298.47,60.022,1547803804,"201051344001093","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1192920.6,1192920.6,10144,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803810,116284.00
01/18/2019 04:30,2,0.000,ALERT,212.83,301.47,60.017,1547803804,"201051344000458","174011545737251",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,1202364.6,1202364.6,2240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803812,116285.00
01/18/2019 04:30,2,0.000,ALERT,212.16,298.77,60.028,1547803804,"201051344000890","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1197118.1,1197118.1,10142,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803813,116286.00
01/18/2019 04:30,2,0.000,ALERT,212.83,301.17,60.012,1547803804,"201051344000988","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,937827.2,937827.2,2260,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803815,116287.00
01/18/2019 04:30,2,0.000,ALERT,212.83,299.37,60.033,1547803804,"201051344000582","174011545737251",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,1177060.3,1177060.3,10110,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803817,116288.00
01/18/2019 04:30,2,0.000,ALERT,213.06,301.77,60.012,1547803804,"201051344000868","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1189145.2,1189145.2,33987,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803819,116289.00
01/18/2019 04:30,2,0.000,ALERT,213.51,301.77,60.012,1547803804,"201051344000576","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1202747.1,1202747.1,6420,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803821,116290.00
01/18/2019 04:30,2,0.000,ALERT,213.29,301.47,60.012,1547803804,"201051344001158","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1182391.6,1182391.6,2244,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803823,116291.00
01/18/2019 04:30,2,0.000,ALERT,212.61,298.17,60.028,1547803804,"201051344000917","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1193916.6,1193916.6,10115,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803825,116292.00
01/18/2019 04:30,2,0.000,ALERT,212.61,298.17,60.017,1547803804,"201051344000417","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,968864.5,968864.5,10203,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803827,116293.00
01/18/2019 04:30,2,0.000,ALERT,212.61,298.47,59.964,1547803804,"201051344000685","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1198197.3,1198197.3,10150,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803828,116294.00
01/18/2019 04:30,2,0.000,ALERT,212.38,297.87,60.017,1547803804,"201051344000651","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1191942.0,1191942.0,10147,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803830,116295.00
01/18/2019 04:30,2,0.000,ALERT,212.61,301.77,59.980,1547803804,"201051344000594","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1206812.5,1206812.5,33958,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803832,116296.00
01/18/2019 04:30,2,0.000,ALERT,213.06,300.87,60.006,1547803804,"201051344000469","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1191132.2,1191132.2,2246,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803834,116297.00
01/18/2019 04:30,2,0.000,ALERT,212.38,298.77,60.001,1547803804,"201051344000585","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1206723.9,1206723.9,10183,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803836,116298.00
01/18/2019 04:30,2,0.000,ALERT,213.51,300.87,60.006,1547803804,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1206992.1,1206992.1,2232,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803838,116299.00
01/18/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1547803804,"201051344001145","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1205689.1,1205689.1,10126,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803839,116300.00
01/18/2019 04:30,2,0.000,ALERT,212.38,298.47,60.017,1547803804,"201051344000438","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1199561.3,1199561.3,10151,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803841,116301.00
01/18/2019 04:30,2,0.000,ALERT,211.93,298.47,60.028,1547803804,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1187879.0,1187879.0,10129,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803843,116302.00
01/18/2019 04:30,2,0.000,ALERT,212.83,301.17,60.028,1547803804,"201051344000983","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1206547.4,1206547.4,2233,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803845,116303.00
01/18/2019 04:30,2,0.000,ALERT,212.38,298.17,60.033,1547803804,"201051344001203","174011545737251",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,1196726.8,1196726.8,10160,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547803847,116304.00
01/18/2019 04:30,2,0.000,ALERT,212.16,298.77,60.028,1547803804,"201051344001230","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1191162.8,1191162.8,10155,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803849,116305.00
01/18/2019 04:30,2,0.000,ALERT,211.93,298.17,60.043,1547803804,"201051344000646","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1185840.8,1185840.8,10152,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803850,116306.00
01/18/2019 04:30,2,0.000,ALERT,213.06,300.57,60.043,1547803804,"201051344000867","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1187864.0,1187864.0,33989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803852,116307.00
01/18/2019 04:30,2,0.000,ALERT,213.51,300.87,60.038,1547803804,"201051344000633","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1186781.1,1186781.1,34038,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803854,116308.00
01/18/2019 04:30,2,0.000,ALERT,211.93,298.77,60.022,1547803804,"201051344000955","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1204791.8,1204791.8,10145,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803856,116309.00
01/18/2019 04:30,2,0.000,ALERT,212.83,300.57,60.022,1547803804,"201051344000648","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1194972.2,1194972.2,33958,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803858,116310.00
01/18/2019 04:30,2,0.000,ALERT,213.29,301.17,60.038,1547803804,"201051344000645","174011545737251",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,1199290.0,1199290.0,33952,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803859,116311.00
01/18/2019 04:30,2,0.000,ALERT,213.06,301.77,60.038,1547803804,"201051344000569","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1216584.1,1216584.1,2220,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547803861,116312.00
01/18/2019 04:30,2,0.000,ALERT,213.06,300.87,60.022,1547803804,"179051228000119","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,3091.9,3091.9,2229,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547803863,116313.00
01/18/2019 04:45,2,0.000,ALERT,212.61,300.87,60.043,1547804704,"201051344000579","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1216061.9,1216061.9,2245,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804706,116314.00
01/18/2019 04:45,2,0.000,ALERT,211.70,297.87,60.033,1547804704,"201051344001025","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1200774.6,1200774.6,10163,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804708,116315.00
01/18/2019 04:45,2,0.000,ALERT,211.93,298.47,60.033,1547804704,"201051344001093","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10146,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804710,116316.00
01/18/2019 04:45,2,0.000,ALERT,212.61,299.97,60.054,1547804704,"201051344000458","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1202364.6,1202364.6,2242,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804712,116317.00
01/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.038,1547804704,"201051344000890","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1197118.1,1197118.1,10144,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804713,116318.00
01/18/2019 04:45,2,0.000,ALERT,212.38,299.97,60.017,1547804704,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,937827.2,937827.2,2262,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804715,116319.00
01/18/2019 04:45,2,0.000,ALERT,212.61,299.67,60.075,1547804704,"201051344000582","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1177060.3,1177060.3,10112,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804717,116320.00
01/18/2019 04:45,2,0.000,ALERT,212.61,300.57,60.033,1547804704,"201051344000868","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1189145.2,1189145.2,33989,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804719,116321.00
01/18/2019 04:45,2,0.000,ALERT,213.06,300.57,60.033,1547804704,"201051344000576","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1202747.1,1202747.1,6422,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804721,116322.00
01/18/2019 04:45,2,0.000,ALERT,212.83,299.97,60.028,1547804704,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1182391.6,1182391.6,2246,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804723,116323.00
01/18/2019 04:45,2,0.000,ALERT,212.16,298.17,60.028,1547804704,"201051344000917","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1193916.6,1193916.6,10117,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804725,116324.00
01/18/2019 04:45,2,0.000,ALERT,212.38,297.87,60.022,1547804704,"201051344000417","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,968864.5,968864.5,10205,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804726,116325.00
01/18/2019 04:45,2,0.000,ALERT,212.38,298.47,60.028,1547804704,"201051344000685","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1198197.3,1198197.3,10152,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804728,116326.00
01/18/2019 04:45,2,0.000,ALERT,212.16,297.87,60.022,1547804704,"201051344000651","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1191942.0,1191942.0,10149,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804730,116327.00
01/18/2019 04:45,2,0.000,ALERT,212.16,300.57,59.990,1547804704,"201051344000594","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1206812.5,1206812.5,33960,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804732,116328.00
01/18/2019 04:45,2,0.000,ALERT,212.83,299.97,60.017,1547804704,"201051344000469","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1191132.2,1191132.2,2248,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804734,116329.00
01/18/2019 04:45,2,0.000,ALERT,212.38,298.77,60.012,1547804704,"201051344000585","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1206723.9,1206723.9,10185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804736,116330.00
01/18/2019 04:45,2,0.000,ALERT,213.29,299.67,60.017,1547804704,"201051344000853","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1206992.1,1206992.1,2234,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804738,116331.00
01/18/2019 04:45,2,0.000,ALERT,212.38,298.77,60.017,1547804704,"201051344001145","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1205689.1,1205689.1,10128,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804739,116332.00
01/18/2019 04:45,2,0.000,ALERT,212.16,298.47,60.038,1547804704,"201051344000438","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1199561.3,1199561.3,10153,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804741,116333.00
01/18/2019 04:45,2,0.000,ALERT,211.70,298.17,60.017,1547804704,"201051344001135","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1187879.0,1187879.0,10131,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804743,116334.00
01/18/2019 04:45,2,0.000,ALERT,212.61,300.27,60.065,1547804704,"201051344000983","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1206547.4,1206547.4,2235,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804745,116335.00
01/18/2019 04:45,2,0.000,ALERT,212.16,298.17,60.012,1547804704,"201051344001203","174011545737251",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,1196726.8,1196726.8,10162,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804747,116336.00
01/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.006,1547804704,"201051344001230","174011545737251",0.00,-7.00,0,296.96,300.27,0.0,0.0,0.000,1191162.8,1191162.8,10157,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804749,116337.00
01/18/2019 04:45,2,0.000,ALERT,211.70,298.47,60.017,1547804704,"201051344000646","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1185840.8,1185840.8,10154,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804750,116338.00
01/18/2019 04:45,2,0.000,ALERT,212.83,299.37,60.049,1547804704,"201051344000867","174011545737251",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,1187864.0,1187864.0,33991,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804752,116339.00
01/18/2019 04:45,2,0.000,ALERT,213.29,299.97,60.017,1547804704,"201051344000633","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1186781.1,1186781.1,34040,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804754,116340.00
01/18/2019 04:45,2,0.000,ALERT,211.70,298.47,60.012,1547804704,"201051344000955","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1204791.8,1204791.8,10147,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804756,116341.00
01/18/2019 04:45,2,0.000,ALERT,212.83,299.37,60.012,1547804704,"201051344000648","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1194972.2,1194972.2,33960,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804758,116342.00
01/18/2019 04:45,2,0.000,ALERT,213.06,299.97,60.017,1547804704,"201051344000645","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1199290.0,1199290.0,33954,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547804760,116343.00
01/18/2019 04:45,2,0.000,ALERT,212.61,300.57,60.038,1547804704,"201051344000569","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1216584.1,1216584.1,2222,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547804762,116344.00
01/18/2019 04:45,2,0.000,ALERT,213.06,299.67,60.006,1547804704,"179051228000119","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,3091.9,3091.9,2231,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547804764,116345.00
01/18/2019 05:00,2,0.000,ALERT,213.06,301.47,60.043,1547805604,"201051344000579","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1216061.9,1216061.9,2247,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547805606,116346.00
01/18/2019 05:00,2,0.000,ALERT,212.16,297.87,60.022,1547805604,"201051344001025","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1200774.6,1200774.6,10165,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805608,116347.00
01/18/2019 05:00,2,0.000,ALERT,212.38,298.47,60.043,1547805604,"201051344001093","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10148,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805610,116348.00
01/18/2019 05:00,2,0.000,ALERT,213.06,300.87,60.043,1547805604,"201051344000458","174011545737251",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,1202364.6,1202364.6,2244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805611,116349.00
01/18/2019 05:00,2,0.000,ALERT,212.16,299.07,60.038,1547805604,"201051344000890","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1197118.1,1197118.1,10146,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805613,116350.00
01/18/2019 05:00,2,0.000,ALERT,212.83,300.87,60.070,1547805604,"201051344000988","174011545737251",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,937827.2,937827.2,2264,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805615,116351.00
01/18/2019 05:00,2,0.000,ALERT,212.83,299.67,60.038,1547805604,"201051344000582","174011545737251",0.00,-8.50,0,297.57,300.57,0.0,0.0,0.000,1177060.3,1177060.3,10114,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805617,116352.00
01/18/2019 05:00,2,0.000,ALERT,212.83,301.47,60.033,1547805604,"201051344000868","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1189145.2,1189145.2,33991,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805619,116353.00
01/18/2019 05:00,2,0.000,ALERT,213.51,301.47,60.033,1547805604,"201051344000576","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1202747.1,1202747.1,6424,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805621,116354.00
01/18/2019 05:00,2,0.000,ALERT,213.06,300.87,60.033,1547805604,"201051344001158","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1182391.6,1182391.6,2248,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805623,116355.00
01/18/2019 05:00,2,0.000,ALERT,212.61,298.17,60.043,1547805604,"201051344000917","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1193916.6,1193916.6,10119,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547805624,116356.00
01/18/2019 05:00,2,0.000,ALERT,212.61,298.47,60.038,1547805604,"201051344000417","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,968864.5,968864.5,10207,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547805626,116357.00
01/18/2019 05:00,2,0.000,ALERT,212.61,298.47,60.033,1547805604,"201051344000685","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1198197.3,1198197.3,10154,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805628,116358.00
01/18/2019 05:00,2,0.000,ALERT,212.38,298.17,59.990,1547805604,"201051344000651","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1191942.0,1191942.0,10151,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547805630,116359.00
01/18/2019 05:00,2,0.000,ALERT,212.83,301.77,60.028,1547805604,"201051344000594","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1206812.5,1206812.5,33962,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805632,116360.00
01/18/2019 05:00,2,0.000,ALERT,213.29,301.47,59.990,1547805604,"201051344000469","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1191132.2,1191132.2,2250,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805634,116361.00
01/18/2019 05:00,2,0.000,ALERT,212.38,299.07,60.028,1547805604,"201051344000585","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1206723.9,1206723.9,10187,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805635,116362.00
01/18/2019 05:00,2,0.000,ALERT,213.51,300.87,59.985,1547805604,"201051344000853","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1206992.1,1206992.1,2236,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805637,116363.00
01/18/2019 05:00,2,0.000,ALERT,212.61,298.77,60.038,1547805604,"201051344001145","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1205689.1,1205689.1,10130,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805639,116364.00
01/18/2019 05:00,2,0.000,ALERT,212.38,298.47,60.022,1547805604,"201051344000438","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1199561.3,1199561.3,10155,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805641,116365.00
01/18/2019 05:00,2,0.000,ALERT,211.93,298.47,60.070,1547805604,"201051344001135","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1187879.0,1187879.0,10133,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805643,116366.00
01/18/2019 05:00,2,0.000,ALERT,213.06,301.47,59.980,1547805604,"201051344000983","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1206547.4,1206547.4,2237,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805645,116367.00
01/18/2019 05:00,2,0.000,ALERT,212.38,298.47,60.022,1547805604,"201051344001203","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1196726.8,1196726.8,10164,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805646,116368.00
01/18/2019 05:00,2,0.000,ALERT,212.38,299.07,60.028,1547805604,"201051344001230","174011545737251",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,1191162.8,1191162.8,10159,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805648,116369.00
01/18/2019 05:00,2,0.000,ALERT,212.16,298.47,60.028,1547805604,"201051344000646","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1185840.8,1185840.8,10156,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805650,116370.00
01/18/2019 05:00,2,0.000,ALERT,213.51,300.57,60.022,1547805604,"201051344000867","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1187864.0,1187864.0,33993,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547805652,116371.00
01/18/2019 05:00,2,0.000,ALERT,213.74,300.87,60.022,1547805604,"201051344000633","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1186781.1,1186781.1,34042,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805654,116372.00
01/18/2019 05:00,2,0.000,ALERT,211.93,298.77,60.028,1547805604,"201051344000955","174011545737251",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,1204791.8,1204791.8,10149,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805655,116373.00
01/18/2019 05:00,2,0.000,ALERT,213.29,300.57,60.022,1547805604,"201051344000648","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1194972.2,1194972.2,33962,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805657,116374.00
01/18/2019 05:00,2,0.000,ALERT,213.51,301.17,60.022,1547805604,"201051344000645","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1199290.0,1199290.0,33956,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805659,116375.00
01/18/2019 05:00,2,0.000,ALERT,213.06,301.77,60.022,1547805604,"201051344000569","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1216584.1,1216584.1,2224,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547805661,116376.00
01/18/2019 05:00,2,0.000,ALERT,213.51,300.57,59.985,1547805604,"179051228000119","174011545737251",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,3091.9,3091.9,2233,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547805663,116377.00
01/18/2019 05:15,2,0.000,ALERT,211.70,299.67,59.990,1547806504,"201051344000579","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1216061.9,1216061.9,2249,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806506,116378.00
01/18/2019 05:15,2,0.000,ALERT,210.57,295.46,59.985,1547806504,"201051344001025","174011545737251",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,1200774.6,1200774.6,10167,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806508,116379.00
01/18/2019 05:15,2,0.000,ALERT,211.03,296.36,59.990,1547806504,"201051344001093","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1192920.6,1192920.6,10150,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806510,116380.00
01/18/2019 05:15,2,0.000,ALERT,211.70,299.07,60.022,1547806504,"201051344000458","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1202364.6,1202364.6,2246,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806512,116381.00
01/18/2019 05:15,2,0.000,ALERT,210.80,296.66,60.012,1547806504,"201051344000890","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,1197118.1,1197118.1,10148,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806514,116382.00
01/18/2019 05:15,2,0.000,ALERT,211.48,298.77,59.990,1547806504,"201051344000988","174011545737251",0.00,-7.00,0,295.46,302.37,0.0,0.0,0.000,937827.2,937827.2,2266,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806515,116383.00
01/18/2019 05:15,2,0.000,ALERT,211.48,297.26,60.017,1547806504,"201051344000582","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1177060.3,1177060.3,10116,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806517,116384.00
01/18/2019 05:15,2,0.000,ALERT,211.70,299.67,60.043,1547806504,"201051344000868","174011545737251",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,1189145.2,1189145.2,33993,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806519,116385.00
01/18/2019 05:15,2,0.000,ALERT,212.38,299.67,60.028,1547806504,"201051344000576","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1202747.1,1202747.1,6426,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806521,116386.00
01/18/2019 05:15,2,0.000,ALERT,211.93,298.77,60.017,1547806504,"201051344001158","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1182391.6,1182391.6,2250,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806523,116387.00
01/18/2019 05:15,2,0.000,ALERT,211.03,296.06,59.985,1547806504,"201051344000917","174011545737251",0.00,-6.50,0,293.66,299.67,0.0,0.0,0.000,1193916.6,1193916.6,10121,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806525,116388.00
01/18/2019 05:15,2,0.000,ALERT,211.03,295.76,59.996,1547806504,"201051344000417","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,968864.5,968864.5,10209,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806526,116389.00
01/18/2019 05:15,2,0.000,ALERT,211.25,296.36,60.017,1547806504,"201051344000685","174011545737251",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,1198197.3,1198197.3,10156,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806528,116390.00
01/18/2019 05:15,2,0.000,ALERT,211.03,295.76,60.017,1547806504,"201051344000651","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1191942.0,1191942.0,10153,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806530,116391.00
01/18/2019 05:15,2,0.000,ALERT,211.48,299.37,60.012,1547806504,"201051344000594","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1206812.5,1206812.5,33964,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806532,116392.00
01/18/2019 05:15,2,0.000,ALERT,211.93,299.07,60.022,1547806504,"201051344000469","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1191132.2,1191132.2,2252,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806534,116393.00
01/18/2019 05:15,2,0.000,ALERT,211.03,296.66,59.975,1547806504,"201051344000585","174011545737251",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,1206723.9,1206723.9,10189,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806536,116394.00
01/18/2019 05:15,2,0.000,ALERT,212.38,298.77,60.001,1547806504,"201051344000853","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1206992.1,1206992.1,2238,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806537,116395.00
01/18/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1547806504,"201051344001145","174011545737251",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,1205689.1,1205689.1,10132,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806539,116396.00
01/18/2019 05:15,2,0.000,ALERT,211.03,296.66,60.022,1547806504,"201051344000438","174011545737251",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,1199561.3,1199561.3,10157,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806541,116397.00
01/18/2019 05:15,2,0.000,ALERT,210.57,296.36,60.012,1547806504,"201051344001135","174011545737251",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,1187879.0,1187879.0,10135,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806543,116398.00
01/18/2019 05:15,2,0.000,ALERT,211.70,299.07,59.985,1547806504,"201051344000983","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1206547.4,1206547.4,2239,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806545,116399.00
01/18/2019 05:15,2,0.000,ALERT,211.03,296.06,60.017,1547806504,"201051344001203","174011545737251",0.00,-8.50,0,294.86,302.07,0.0,0.0,0.000,1196726.8,1196726.8,10166,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806546,116400.00
01/18/2019 05:15,2,0.000,ALERT,210.80,296.96,60.012,1547806504,"201051344001230","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,1191162.8,1191162.8,10161,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806548,116401.00
01/18/2019 05:15,2,0.000,ALERT,210.80,296.66,60.033,1547806504,"201051344000646","174011545737251",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,1185840.8,1185840.8,10158,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806550,116402.00
01/18/2019 05:15,2,0.000,ALERT,212.16,298.47,60.028,1547806504,"201051344000867","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1187864.0,1187864.0,33995,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806552,116403.00
01/18/2019 05:15,2,0.000,ALERT,212.61,299.07,59.996,1547806504,"201051344000633","174011545737251",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,1186781.1,1186781.1,34044,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806554,116404.00
01/18/2019 05:15,2,0.000,ALERT,210.57,296.66,60.022,1547806504,"201051344000955","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,1204791.8,1204791.8,10151,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806556,116405.00
01/18/2019 05:15,2,0.000,ALERT,211.93,298.47,60.012,1547806504,"201051344000648","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1194972.2,1194972.2,33964,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806557,116406.00
01/18/2019 05:15,2,0.000,ALERT,212.16,298.77,60.022,1547806504,"201051344000645","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1199290.0,1199290.0,33958,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547806559,116407.00
01/18/2019 05:15,2,0.000,ALERT,211.93,299.67,60.022,1547806504,"201051344000569","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1216584.1,1216584.1,2226,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547806561,116408.00
01/18/2019 05:15,2,0.000,ALERT,211.70,297.87,60.012,1547806504,"179051228000119","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,3091.9,3091.9,2235,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547806563,116409.00
01/18/2019 05:30,2,0.000,ALERT,211.93,300.57,60.033,1547807404,"201051344000579","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1216061.9,1216061.9,2251,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807406,116410.00
01/18/2019 05:30,2,0.000,ALERT,210.80,296.06,60.038,1547807404,"201051344001025","174011545737251",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,1200774.6,1200774.6,10169,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807408,116411.00
01/18/2019 05:30,2,0.000,ALERT,211.03,297.26,60.043,1547807404,"201051344001093","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1192920.6,1192920.6,10152,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807410,116412.00
01/18/2019 05:30,2,0.000,ALERT,211.93,299.67,60.028,1547807404,"201051344000458","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1202364.6,1202364.6,2248,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807412,116413.00
01/18/2019 05:30,2,0.000,ALERT,211.03,297.57,60.033,1547807404,"201051344000890","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1197118.1,1197118.1,10150,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807414,116414.00
01/18/2019 05:30,2,0.000,ALERT,211.93,299.67,59.980,1547807404,"201051344000988","174011545737251",0.00,-7.00,0,294.56,301.47,0.0,0.0,0.000,937827.2,937827.2,2268,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807416,116415.00
01/18/2019 05:30,2,0.000,ALERT,211.70,298.47,60.033,1547807404,"201051344000582","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1177060.3,1177060.3,10118,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807417,116416.00
01/18/2019 05:30,2,0.000,ALERT,212.16,300.87,60.033,1547807404,"201051344000868","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1189145.2,1189145.2,33995,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807419,116417.00
01/18/2019 05:30,2,0.000,ALERT,212.61,300.87,60.033,1547807404,"201051344000576","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1202747.1,1202747.1,6428,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807421,116418.00
01/18/2019 05:30,2,0.000,ALERT,212.38,299.97,60.059,1547807404,"201051344001158","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1182391.6,1182391.6,2252,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807423,116419.00
01/18/2019 05:30,2,0.000,ALERT,211.48,297.26,60.022,1547807404,"201051344000917","174011545737251",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,1193916.6,1193916.6,10123,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807425,116420.00
01/18/2019 05:30,2,0.000,ALERT,211.48,296.96,60.033,1547807404,"201051344000417","174011545737251",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,968864.5,968864.5,10211,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807426,116421.00
01/18/2019 05:30,2,0.000,ALERT,211.70,297.26,60.028,1547807404,"201051344000685","174011545737251",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,1198197.3,1198197.3,10158,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807428,116422.00
01/18/2019 05:30,2,0.000,ALERT,211.48,296.96,60.022,1547807404,"201051344000651","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1191942.0,1191942.0,10155,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807430,116423.00
01/18/2019 05:30,2,0.000,ALERT,211.93,300.57,60.028,1547807404,"201051344000594","174011545737251",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,1206812.5,1206812.5,33966,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807432,116424.00
01/18/2019 05:30,2,0.000,ALERT,212.38,300.27,60.028,1547807404,"201051344000469","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1191132.2,1191132.2,2254,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807434,116425.00
