ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 05:30,2,0.000,ALERT,211.48,297.57,60.033,1547807404,"201051344000585","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1206723.9,1206723.9,10191,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807435,116426.00
01/18/2019 05:30,2,0.000,ALERT,212.83,300.27,60.033,1547807404,"201051344000853","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1206992.1,1206992.1,2240,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807437,116427.00
01/18/2019 05:30,2,0.000,ALERT,211.70,297.87,60.075,1547807404,"201051344001145","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1205689.1,1205689.1,10134,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807439,116428.00
01/18/2019 05:30,2,0.000,ALERT,211.48,297.57,60.012,1547807404,"201051344000438","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1199561.3,1199561.3,10159,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807441,116429.00
01/18/2019 05:30,2,0.000,ALERT,211.03,297.57,60.012,1547807404,"201051344001135","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1187879.0,1187879.0,10137,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807443,116430.00
01/18/2019 05:30,2,0.000,ALERT,212.16,299.97,60.033,1547807404,"201051344000983","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1206547.4,1206547.4,2241,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807445,116431.00
01/18/2019 05:30,2,0.000,ALERT,211.48,297.26,60.028,1547807404,"201051344001203","174011545737251",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,1196726.8,1196726.8,10168,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807447,116432.00
01/18/2019 05:30,2,0.000,ALERT,211.25,297.87,60.038,1547807404,"201051344001230","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1191162.8,1191162.8,10163,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807449,116433.00
01/18/2019 05:30,2,0.000,ALERT,211.03,297.26,60.028,1547807404,"201051344000646","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1185840.8,1185840.8,10160,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807451,116434.00
01/18/2019 05:30,2,0.000,ALERT,212.38,299.67,60.028,1547807404,"201051344000867","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1187864.0,1187864.0,33997,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807452,116435.00
01/18/2019 05:30,2,0.000,ALERT,212.83,299.97,60.033,1547807404,"201051344000633","174011545737251",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,1186781.1,1186781.1,34046,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807454,116436.00
01/18/2019 05:30,2,0.000,ALERT,210.80,297.57,60.038,1547807404,"201051344000955","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1204791.8,1204791.8,10153,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807456,116437.00
01/18/2019 05:30,2,0.000,ALERT,212.38,299.37,60.028,1547807404,"201051344000648","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1194972.2,1194972.2,33966,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547807458,116438.00
01/18/2019 05:30,2,0.000,ALERT,212.61,299.97,60.017,1547807404,"201051344000645","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1199290.0,1199290.0,33960,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807460,116439.00
01/18/2019 05:30,2,0.000,ALERT,212.16,300.57,59.985,1547807404,"201051344000569","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1216584.1,1216584.1,2228,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547807461,116440.00
01/18/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1547807404,"179051228000119","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,3091.9,3091.9,2237,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547807463,116441.00
01/18/2019 05:45,2,0.000,ALERT,212.16,300.27,60.006,1547808304,"201051344000579","174011545737251",0.00,-7.00,0,287.05,302.37,0.0,0.0,0.000,1216061.9,1216061.9,2253,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808306,116442.00
01/18/2019 05:45,2,0.000,ALERT,210.80,296.06,60.001,1547808304,"201051344001025","174011545737251",0.00,-8.50,0,283.44,299.37,0.0,0.0,0.000,1200774.6,1200774.6,10171,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808308,116443.00
01/18/2019 05:45,2,0.000,ALERT,211.03,296.96,60.001,1547808304,"201051344001093","174011545737251",0.00,-6.50,0,284.04,298.77,0.0,0.0,0.000,1192920.6,1192920.6,10154,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808310,116444.00
01/18/2019 05:45,2,0.000,ALERT,211.93,299.67,60.001,1547808304,"201051344000458","174011545737251",0.00,-5.50,0,286.44,302.07,0.0,0.0,0.000,1202364.6,1202364.6,2250,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808312,116445.00
01/18/2019 05:45,2,0.000,ALERT,211.03,297.26,60.006,1547808304,"201051344000890","174011545737251",0.00,-7.00,0,284.64,300.27,0.0,0.0,0.000,1197118.1,1197118.1,10152,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808314,116446.00
01/18/2019 05:45,2,0.000,ALERT,211.48,298.77,59.996,1547808304,"201051344000988","174011545737251",0.00,-7.00,0,283.74,301.17,0.0,0.0,0.000,937827.2,937827.2,2270,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808315,116447.00
01/18/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1547808304,"201051344000582","174011545737251",0.00,-9.00,0,284.94,299.97,0.0,0.0,0.000,1177060.3,1177060.3,10120,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808317,116448.00
01/18/2019 05:45,2,0.000,ALERT,212.16,300.27,59.996,1547808304,"201051344000868","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1189145.2,1189145.2,33997,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808319,116449.00
01/18/2019 05:45,2,0.000,ALERT,212.38,300.27,59.990,1547808304,"201051344000576","174011545737251",0.00,-7.00,0,286.44,302.07,0.0,0.0,0.000,1202747.1,1202747.1,6430,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808321,116450.00
01/18/2019 05:45,2,0.000,ALERT,212.16,299.37,60.017,1547808304,"201051344001158","174011545737251",0.00,-8.50,0,285.84,301.47,0.0,0.0,0.000,1182391.6,1182391.6,2254,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808323,116451.00
01/18/2019 05:45,2,0.000,ALERT,211.25,296.36,60.043,1547808304,"201051344000917","174011545737251",0.00,-6.50,0,282.84,298.47,0.0,0.0,0.000,1193916.6,1193916.6,10125,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808325,116452.00
01/18/2019 05:45,2,0.000,ALERT,211.25,296.36,60.006,1547808304,"201051344000417","174011545737251",0.00,-8.00,0,283.74,298.47,0.0,0.0,0.000,968864.5,968864.5,10213,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808327,116453.00
01/18/2019 05:45,2,0.000,ALERT,211.25,296.96,60.006,1547808304,"201051344000685","174011545737251",0.00,-8.00,0,283.74,299.07,0.0,0.0,0.000,1198197.3,1198197.3,10160,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808328,116454.00
01/18/2019 05:45,2,0.000,ALERT,211.03,296.06,60.001,1547808304,"201051344000651","174011545737251",0.00,-9.00,0,283.44,298.77,0.0,0.0,0.000,1191942.0,1191942.0,10157,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808330,116455.00
01/18/2019 05:45,2,0.000,ALERT,211.48,299.97,60.012,1547808304,"201051344000594","174011545737251",0.00,-8.50,0,285.84,302.07,0.0,0.0,0.000,1206812.5,1206812.5,33968,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808332,116456.00
01/18/2019 05:45,2,0.000,ALERT,212.16,299.67,60.012,1547808304,"201051344000469","174011545737251",0.00,-8.50,0,285.24,301.47,0.0,0.0,0.000,1191132.2,1191132.2,2256,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808334,116457.00
01/18/2019 05:45,2,0.000,ALERT,211.03,296.96,60.017,1547808304,"201051344000585","174011545737251",0.00,-6.50,0,283.74,299.07,0.0,0.0,0.000,1206723.9,1206723.9,10193,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808336,116458.00
01/18/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1547808304,"201051344000853","174011545737251",0.00,-8.00,0,286.14,302.07,0.0,0.0,0.000,1206992.1,1206992.1,2242,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808338,116459.00
01/18/2019 05:45,2,0.000,ALERT,211.25,296.96,60.059,1547808304,"201051344001145","174011545737251",0.00,-8.00,0,284.34,299.97,0.0,0.0,0.000,1205689.1,1205689.1,10136,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808339,116460.00
01/18/2019 05:45,2,0.000,ALERT,211.03,296.66,59.980,1547808304,"201051344000438","174011545737251",0.00,-8.50,0,284.34,299.67,0.0,0.0,0.000,1199561.3,1199561.3,10161,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808341,116461.00
01/18/2019 05:45,2,0.000,ALERT,210.57,296.66,60.022,1547808304,"201051344001135","174011545737251",0.00,-8.50,0,284.34,299.97,0.0,0.0,0.000,1187879.0,1187879.0,10139,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808343,116462.00
01/18/2019 05:45,2,0.000,ALERT,211.93,299.67,60.022,1547808304,"201051344000983","174011545737251",0.00,-7.00,0,286.44,301.77,0.0,0.0,0.000,1206547.4,1206547.4,2243,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808345,116463.00
01/18/2019 05:45,2,0.000,ALERT,211.03,296.36,60.017,1547808304,"201051344001203","174011545737251",0.00,-8.50,0,283.74,300.57,0.0,0.0,0.000,1196726.8,1196726.8,10170,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808347,116464.00
01/18/2019 05:45,2,0.000,ALERT,211.03,297.26,60.028,1547808304,"201051344001230","174011545737251",0.00,-8.00,0,284.34,299.37,0.0,0.0,0.000,1191162.8,1191162.8,10165,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547808348,116465.00
01/18/2019 05:45,2,0.000,ALERT,210.57,296.66,60.054,1547808304,"201051344000646","174011545737251",0.00,-8.50,0,283.74,298.77,0.0,0.0,0.000,1185840.8,1185840.8,10162,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808350,116466.00
01/18/2019 05:45,2,0.000,ALERT,212.16,298.47,60.017,1547808304,"201051344000867","174011545737251",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,1187864.0,1187864.0,33999,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808352,116467.00
01/18/2019 05:45,2,0.000,ALERT,212.61,299.07,60.028,1547808304,"201051344000633","174011545737251",0.00,-8.00,0,284.64,301.47,0.0,0.0,0.000,1186781.1,1186781.1,34048,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808354,116468.00
01/18/2019 05:45,2,0.000,ALERT,210.35,296.66,60.022,1547808304,"201051344000955","174011545737251",0.00,-8.00,0,284.04,299.07,0.0,0.0,0.000,1204791.8,1204791.8,10155,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808356,116469.00
01/18/2019 05:45,2,0.000,ALERT,211.70,298.47,60.022,1547808304,"201051344000648","174011545737251",0.00,-9.00,0,285.84,301.47,0.0,0.0,0.000,1194972.2,1194972.2,33968,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808358,116470.00
01/18/2019 05:45,2,0.000,ALERT,212.38,299.37,60.059,1547808304,"201051344000645","174011545737251",0.00,-7.00,0,286.14,301.77,0.0,0.0,0.000,1199290.0,1199290.0,33962,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808359,116471.00
01/18/2019 05:45,2,0.000,ALERT,211.70,299.97,60.028,1547808304,"201051344000569","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1216584.1,1216584.1,2230,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547808361,116472.00
01/18/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1547808304,"179051228000119","174011545737251",0.00,-6.00,0,284.94,301.17,0.0,0.0,0.000,3091.9,3091.9,2239,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547808363,116473.00
01/18/2019 06:00,2,0.000,ALERT,211.70,299.67,60.033,1547809204,"201051344000579","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1216061.9,1216061.9,2255,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809206,116474.00
01/18/2019 06:00,2,0.000,ALERT,210.57,296.06,60.038,1547809204,"201051344001025","174011545737251",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,1200774.6,1200774.6,10173,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809208,116475.00
01/18/2019 06:00,2,0.000,ALERT,210.80,296.96,59.996,1547809204,"201051344001093","174011545737251",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,1192920.6,1192920.6,10156,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809210,116476.00
01/18/2019 06:00,2,0.000,ALERT,211.70,299.07,60.028,1547809204,"201051344000458","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1202364.6,1202364.6,2252,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809212,116477.00
01/18/2019 06:00,2,0.000,ALERT,210.80,297.26,60.028,1547809204,"201051344000890","174011545737251",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,1197118.1,1197118.1,10154,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809214,116478.00
01/18/2019 06:00,2,0.000,ALERT,211.48,298.77,60.028,1547809204,"201051344000988","174011545737251",0.00,-7.00,0,293.96,300.87,0.0,0.0,0.000,937827.2,937827.2,2272,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809215,116479.00
01/18/2019 06:00,2,0.000,ALERT,211.25,297.57,60.022,1547809204,"201051344000582","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1177060.3,1177060.3,10122,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809217,116480.00
01/18/2019 06:00,2,0.000,ALERT,211.48,299.67,60.022,1547809204,"201051344000868","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1189145.2,1189145.2,33999,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809219,116481.00
01/18/2019 06:00,2,0.000,ALERT,212.16,299.37,60.022,1547809204,"201051344000576","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1202747.1,1202747.1,6432,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809221,116482.00
01/18/2019 06:00,2,0.000,ALERT,211.70,298.77,60.022,1547809204,"201051344001158","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1182391.6,1182391.6,2256,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809223,116483.00
01/18/2019 06:00,2,0.000,ALERT,211.03,296.36,60.028,1547809204,"201051344000917","174011545737251",0.00,-6.50,0,292.46,297.87,0.0,0.0,0.000,1193916.6,1193916.6,10127,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809224,116484.00
01/18/2019 06:00,2,0.000,ALERT,210.80,295.76,60.054,1547809204,"201051344000417","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,968864.5,968864.5,10215,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809227,116485.00
01/18/2019 06:00,2,0.000,ALERT,211.03,296.66,60.065,1547809204,"201051344000685","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1198197.3,1198197.3,10162,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809228,116486.00
01/18/2019 06:00,2,0.000,ALERT,210.80,295.76,60.017,1547809204,"201051344000651","174011545737251",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,1191942.0,1191942.0,10159,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809230,116487.00
01/18/2019 06:00,2,0.000,ALERT,211.25,299.37,60.033,1547809204,"201051344000594","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1206812.5,1206812.5,33970,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809232,116488.00
01/18/2019 06:00,2,0.000,ALERT,211.70,298.77,60.017,1547809204,"201051344000469","174011545737251",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,1191132.2,1191132.2,2258,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809234,116489.00
01/18/2019 06:00,2,0.000,ALERT,210.80,296.06,60.012,1547809204,"201051344000585","174011545737251",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,1206723.9,1206723.9,10195,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809236,116490.00
01/18/2019 06:00,2,0.000,ALERT,212.16,298.77,59.975,1547809204,"201051344000853","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1206992.1,1206992.1,2244,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809238,116491.00
01/18/2019 06:00,2,0.000,ALERT,210.80,296.06,60.001,1547809204,"201051344001145","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1205689.1,1205689.1,10138,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809239,116492.00
01/18/2019 06:00,2,0.000,ALERT,210.80,296.06,60.001,1547809204,"201051344000438","174011545737251",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,1199561.3,1199561.3,10163,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809241,116493.00
01/18/2019 06:00,2,0.000,ALERT,210.35,296.06,59.996,1547809204,"201051344001135","174011545737251",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,1187879.0,1187879.0,10141,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809243,116494.00
01/18/2019 06:00,2,0.000,ALERT,211.48,299.07,60.006,1547809204,"201051344000983","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1206547.4,1206547.4,2245,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809245,116495.00
01/18/2019 06:00,2,0.000,ALERT,210.57,295.46,59.996,1547809204,"201051344001203","174011545737251",0.00,-8.50,0,293.66,299.97,0.0,0.0,0.000,1196726.8,1196726.8,10172,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809247,116496.00
01/18/2019 06:00,2,0.000,ALERT,210.57,296.36,59.990,1547809204,"201051344001230","174011545737251",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,1191162.8,1191162.8,10167,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809248,116497.00
01/18/2019 06:00,2,0.000,ALERT,210.12,295.76,59.980,1547809204,"201051344000646","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1185840.8,1185840.8,10164,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809250,116498.00
01/18/2019 06:00,2,0.000,ALERT,211.70,298.47,59.990,1547809204,"201051344000867","174011545737251",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,1187864.0,1187864.0,34001,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809252,116499.00
01/18/2019 06:00,2,0.000,ALERT,212.16,298.77,59.985,1547809204,"201051344000633","174011545737251",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,1186781.1,1186781.1,34050,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809254,116500.00
01/18/2019 06:00,2,0.000,ALERT,209.90,295.76,59.985,1547809204,"201051344000955","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1204791.8,1204791.8,10157,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547809256,116501.00
01/18/2019 06:00,2,0.000,ALERT,211.48,298.17,60.028,1547809204,"201051344000648","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1194972.2,1194972.2,33970,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809258,116502.00
01/18/2019 06:00,2,0.000,ALERT,212.16,299.37,60.001,1547809204,"201051344000645","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1199290.0,1199290.0,33964,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809259,116503.00
01/18/2019 06:00,2,0.000,ALERT,211.70,299.67,60.028,1547809204,"201051344000569","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1216584.1,1216584.1,2232,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547809261,116504.00
01/18/2019 06:00,2,0.000,ALERT,211.93,298.17,60.033,1547809204,"179051228000119","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,3091.9,3091.9,2241,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547809263,116505.00
01/18/2019 06:15,2,0.000,ALERT,211.25,298.47,59.996,1547810104,"201051344000579","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1216061.9,1216061.9,2257,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810106,116506.00
01/18/2019 06:15,2,0.000,ALERT,210.35,295.46,59.996,1547810104,"201051344001025","174011545737251",0.00,-8.50,0,293.36,300.57,0.0,0.0,0.000,1200774.6,1200774.6,10175,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810108,116507.00
01/18/2019 06:15,2,0.000,ALERT,210.57,296.06,60.006,1547810104,"201051344001093","174011545737251",0.00,-6.50,0,293.66,300.57,0.0,0.0,0.000,1192920.6,1192920.6,10158,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810109,116508.00
01/18/2019 06:15,2,0.000,ALERT,210.80,297.87,59.996,1547810104,"201051344000458","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1202364.6,1202364.6,2254,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810111,116509.00
01/18/2019 06:15,2,0.000,ALERT,210.35,296.66,60.033,1547810104,"201051344000890","174011545737251",0.00,-8.00,0,294.26,301.47,0.0,0.0,0.000,1197118.1,1197118.1,10156,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810113,116510.00
01/18/2019 06:15,2,0.000,ALERT,210.80,296.96,59.990,1547810104,"201051344000988","174011545737251",0.00,-8.00,0,293.66,300.27,0.0,0.0,0.000,937827.2,937827.2,2274,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810115,116511.00
01/18/2019 06:15,2,0.000,ALERT,211.03,297.26,59.996,1547810104,"201051344000582","174011545737251",0.00,-9.00,0,294.56,301.47,0.0,0.0,0.000,1177060.3,1177060.3,10124,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810117,116512.00
01/18/2019 06:15,2,0.000,ALERT,211.03,298.17,60.001,1547810104,"201051344000868","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1189145.2,1189145.2,34001,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810119,116513.00
01/18/2019 06:15,2,0.000,ALERT,211.70,298.17,59.996,1547810104,"201051344000576","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1202747.1,1202747.1,6434,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810121,116514.00
01/18/2019 06:15,2,0.000,ALERT,211.25,297.26,59.985,1547810104,"201051344001158","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1182391.6,1182391.6,2258,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810122,116515.00
01/18/2019 06:15,2,0.000,ALERT,210.80,296.06,59.996,1547810104,"201051344000917","174011545737251",0.00,-6.50,0,292.46,300.27,0.0,0.0,0.000,1193916.6,1193916.6,10129,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810124,116516.00
01/18/2019 06:15,2,0.000,ALERT,210.80,295.76,60.038,1547810104,"201051344000417","174011545737251",0.00,-8.50,0,293.06,300.27,0.0,0.0,0.000,968864.5,968864.5,10217,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810126,116517.00
01/18/2019 06:15,2,0.000,ALERT,210.80,296.06,59.990,1547810104,"201051344000685","174011545737251",0.00,-8.00,0,293.66,301.17,0.0,0.0,0.000,1198197.3,1198197.3,10164,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810128,116518.00
01/18/2019 06:15,2,0.000,ALERT,210.57,295.46,60.001,1547810104,"201051344000651","174011545737251",0.00,-10.00,0,293.06,299.67,0.0,0.0,0.000,1191942.0,1191942.0,10161,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810130,116519.00
01/18/2019 06:15,2,0.000,ALERT,210.57,297.87,60.038,1547810104,"201051344000594","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1206812.5,1206812.5,33972,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810131,116520.00
01/18/2019 06:15,2,0.000,ALERT,211.03,297.57,59.990,1547810104,"201051344000469","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1191132.2,1191132.2,2260,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810133,116521.00
01/18/2019 06:15,2,0.000,ALERT,210.57,296.36,60.001,1547810104,"201051344000585","174011545737251",0.00,-8.00,0,293.06,300.57,0.0,0.0,0.000,1206723.9,1206723.9,10197,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810135,116522.00
01/18/2019 06:15,2,0.000,ALERT,211.48,297.26,59.959,1547810104,"201051344000853","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1206992.1,1206992.1,2246,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810137,116523.00
01/18/2019 06:15,2,0.000,ALERT,210.80,296.66,60.001,1547810104,"201051344001145","174011545737251",0.00,-8.00,0,294.26,301.17,0.0,0.0,0.000,1205689.1,1205689.1,10140,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810139,116524.00
01/18/2019 06:15,2,0.000,ALERT,210.80,296.66,60.006,1547810104,"201051344000438","174011545737251",0.00,-8.50,0,293.66,300.87,0.0,0.0,0.000,1199561.3,1199561.3,10165,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810141,116525.00
01/18/2019 06:15,2,0.000,ALERT,210.12,296.36,59.990,1547810104,"201051344001135","174011545737251",0.00,-8.00,0,293.96,300.57,0.0,0.0,0.000,1187879.0,1187879.0,10143,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810143,116526.00
01/18/2019 06:15,2,0.000,ALERT,211.03,297.57,60.001,1547810104,"201051344000983","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1206547.4,1206547.4,2247,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810144,116527.00
01/18/2019 06:15,2,0.000,ALERT,210.57,296.06,60.001,1547810104,"201051344001203","174011545737251",0.00,-8.50,0,293.66,301.47,0.0,0.0,0.000,1196726.8,1196726.8,10174,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810146,116528.00
01/18/2019 06:15,2,0.000,ALERT,210.35,296.66,59.985,1547810104,"201051344001230","174011545737251",0.00,-8.00,0,293.66,301.47,0.0,0.0,0.000,1191162.8,1191162.8,10169,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810148,116529.00
01/18/2019 06:15,2,0.000,ALERT,210.12,296.36,59.985,1547810104,"201051344000646","174011545737251",0.00,-8.50,0,293.06,300.57,0.0,0.0,0.000,1185840.8,1185840.8,10166,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810150,116530.00
01/18/2019 06:15,2,0.000,ALERT,211.25,296.66,59.996,1547810104,"201051344000867","174011545737251",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,1187864.0,1187864.0,34003,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810152,116531.00
01/18/2019 06:15,2,0.000,ALERT,211.70,296.96,59.990,1547810104,"201051344000633","174011545737251",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,1186781.1,1186781.1,34052,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810154,116532.00
01/18/2019 06:15,2,0.000,ALERT,210.12,296.36,60.006,1547810104,"201051344000955","174011545737251",0.00,-8.00,0,293.66,300.87,0.0,0.0,0.000,1204791.8,1204791.8,10159,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810155,116533.00
01/18/2019 06:15,2,0.000,ALERT,211.03,296.36,60.017,1547810104,"201051344000648","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1194972.2,1194972.2,33972,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810157,116534.00
01/18/2019 06:15,2,0.000,ALERT,211.25,296.96,59.996,1547810104,"201051344000645","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,1199290.0,1199290.0,33966,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547810159,116535.00
01/18/2019 06:15,2,0.000,ALERT,211.03,297.87,60.001,1547810104,"201051344000569","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1216584.1,1216584.1,2234,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547810161,116536.00
01/18/2019 06:15,2,0.000,ALERT,211.25,296.66,59.996,1547810104,"179051228000119","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,3091.9,3091.9,2243,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547810163,116537.00
01/18/2019 06:30,2,0.000,ALERT,211.03,298.47,60.033,1547811004,"201051344000579","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1216061.9,1216061.9,2259,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811006,116538.00
01/18/2019 06:30,2,0.000,ALERT,210.12,295.16,59.990,1547811004,"201051344001025","174011545737251",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,1200774.6,1200774.6,10177,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811008,116539.00
01/18/2019 06:30,2,0.000,ALERT,210.35,296.36,60.001,1547811004,"201051344001093","174011545737251",0.00,-6.50,0,293.66,297.57,0.0,0.0,0.000,1192920.6,1192920.6,10160,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811010,116540.00
01/18/2019 06:30,2,0.000,ALERT,211.03,297.87,59.996,1547811004,"201051344000458","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1202364.6,1202364.6,2256,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811011,116541.00
01/18/2019 06:30,2,0.000,ALERT,210.35,296.66,60.033,1547811004,"201051344000890","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1197118.1,1197118.1,10158,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811013,116542.00
01/18/2019 06:30,2,0.000,ALERT,211.03,297.87,59.996,1547811004,"201051344000988","174011545737251",0.00,-8.00,0,292.76,298.77,0.0,0.0,0.000,937827.2,937827.2,2276,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811015,116543.00
01/18/2019 06:30,2,0.000,ALERT,211.03,297.26,59.990,1547811004,"201051344000582","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1177060.3,1177060.3,10126,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811017,116544.00
01/18/2019 06:30,2,0.000,ALERT,211.03,298.47,59.996,1547811004,"201051344000868","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1189145.2,1189145.2,34003,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811019,116545.00
01/18/2019 06:30,2,0.000,ALERT,211.48,298.47,60.001,1547811004,"201051344000576","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1202747.1,1202747.1,6436,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811021,116546.00
01/18/2019 06:30,2,0.000,ALERT,211.25,297.57,59.959,1547811004,"201051344001158","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1182391.6,1182391.6,2260,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811023,116547.00
01/18/2019 06:30,2,0.000,ALERT,210.80,296.06,59.990,1547811004,"201051344000917","174011545737251",0.00,-6.50,0,292.76,297.26,0.0,0.0,0.000,1193916.6,1193916.6,10131,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811025,116548.00
01/18/2019 06:30,2,0.000,ALERT,210.57,295.76,59.985,1547811004,"201051344000417","174011545737251",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,968864.5,968864.5,10219,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811026,116549.00
01/18/2019 06:30,2,0.000,ALERT,210.80,296.36,59.996,1547811004,"201051344000685","174011545737251",0.00,-8.00,0,292.76,297.87,0.0,0.0,0.000,1198197.3,1198197.3,10166,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811028,116550.00
01/18/2019 06:30,2,0.000,ALERT,210.80,295.76,59.943,1547811004,"201051344000651","174011545737251",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,1191942.0,1191942.0,10163,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811030,116551.00
01/18/2019 06:30,2,0.000,ALERT,210.57,298.17,59.996,1547811004,"201051344000594","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1206812.5,1206812.5,33974,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811032,116552.00
01/18/2019 06:30,2,0.000,ALERT,211.25,297.87,59.996,1547811004,"201051344000469","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1191132.2,1191132.2,2262,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811034,116553.00
01/18/2019 06:30,2,0.000,ALERT,210.80,296.66,60.006,1547811004,"201051344000585","174011545737251",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,1206723.9,1206723.9,10199,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811035,116554.00
01/18/2019 06:30,2,0.000,ALERT,211.48,297.57,59.996,1547811004,"201051344000853","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1206992.1,1206992.1,2248,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811037,116555.00
01/18/2019 06:30,2,0.000,ALERT,210.80,296.36,60.001,1547811004,"201051344001145","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1205689.1,1205689.1,10142,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811039,116556.00
01/18/2019 06:30,2,0.000,ALERT,210.57,296.36,60.017,1547811004,"201051344000438","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1199561.3,1199561.3,10167,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811041,116557.00
01/18/2019 06:30,2,0.000,ALERT,210.12,296.36,60.006,1547811004,"201051344001135","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1187879.0,1187879.0,10145,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811043,116558.00
01/18/2019 06:30,2,0.000,ALERT,210.80,297.57,60.001,1547811004,"201051344000983","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1206547.4,1206547.4,2249,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811045,116559.00
01/18/2019 06:30,2,0.000,ALERT,210.57,295.76,60.001,1547811004,"201051344001203","174011545737251",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,1196726.8,1196726.8,10176,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811046,116560.00
01/18/2019 06:30,2,0.000,ALERT,210.57,296.66,60.006,1547811004,"201051344001230","174011545737251",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,1191162.8,1191162.8,10171,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811048,116561.00
01/18/2019 06:30,2,0.000,ALERT,210.12,296.06,60.001,1547811004,"201051344000646","174011545737251",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,1185840.8,1185840.8,10168,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811050,116562.00
01/18/2019 06:30,2,0.000,ALERT,211.25,296.96,60.001,1547811004,"201051344000867","174011545737251",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,1187864.0,1187864.0,34005,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811052,116563.00
01/18/2019 06:30,2,0.000,ALERT,211.70,297.57,60.001,1547811004,"201051344000633","174011545737251",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,1186781.1,1186781.1,34054,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811054,116564.00
01/18/2019 06:30,2,0.000,ALERT,209.90,296.36,60.022,1547811004,"201051344000955","174011545737251",0.00,-8.50,0,294.26,297.87,0.0,0.0,0.000,1204791.8,1204791.8,10161,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811056,116565.00
01/18/2019 06:30,2,0.000,ALERT,211.03,296.96,60.006,1547811004,"201051344000648","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1194972.2,1194972.2,33974,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811057,116566.00
01/18/2019 06:30,2,0.000,ALERT,211.48,297.57,59.985,1547811004,"201051344000645","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1199290.0,1199290.0,33968,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811059,116567.00
01/18/2019 06:30,2,0.000,ALERT,211.03,298.17,60.001,1547811004,"201051344000569","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1216584.1,1216584.1,2236,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811061,116568.00
01/18/2019 06:30,2,0.000,ALERT,211.25,297.26,60.017,1547811004,"179051228000119","174011545737251",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,3091.9,3091.9,2245,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547811063,116569.00
