ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 06:45,2,0.000,ALERT,211.25,298.47,60.043,1547811904,"201051344000579","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1216061.9,1216061.9,2261,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811906,116570.00
01/18/2019 06:45,2,0.000,ALERT,210.57,295.76,60.006,1547811904,"201051344001025","174011545737251",0.00,-10.00,0,293.06,298.47,0.0,0.0,0.000,1200774.6,1200774.6,10179,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811908,116571.00
01/18/2019 06:45,2,0.000,ALERT,210.80,296.66,60.006,1547811904,"201051344001093","174011545737251",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,1192920.6,1192920.6,10162,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811910,116572.00
01/18/2019 06:45,2,0.000,ALERT,211.03,297.26,59.996,1547811904,"201051344000458","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1202364.6,1202364.6,2258,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811911,116573.00
01/18/2019 06:45,2,0.000,ALERT,210.57,296.96,59.953,1547811904,"201051344000890","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,1197118.1,1197118.1,10160,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811913,116574.00
01/18/2019 06:45,2,0.000,ALERT,211.03,297.26,59.964,1547811904,"201051344000988","174011545737251",0.00,-8.50,0,292.46,299.07,0.0,0.0,0.000,937827.2,937827.2,2278,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811915,116575.00
01/18/2019 06:45,2,0.000,ALERT,211.25,297.57,60.001,1547811904,"201051344000582","174011545737251",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,1177060.3,1177060.3,10128,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811917,116576.00
01/18/2019 06:45,2,0.000,ALERT,211.25,298.17,60.049,1547811904,"201051344000868","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1189145.2,1189145.2,34005,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811919,116577.00
01/18/2019 06:45,2,0.000,ALERT,211.70,298.17,60.006,1547811904,"201051344000576","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1202747.1,1202747.1,6438,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811920,116578.00
01/18/2019 06:45,2,0.000,ALERT,211.48,297.57,60.012,1547811904,"201051344001158","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1182391.6,1182391.6,2262,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811922,116579.00
01/18/2019 06:45,2,0.000,ALERT,211.03,296.66,60.001,1547811904,"201051344000917","174011545737251",0.00,-7.00,0,292.46,297.57,0.0,0.0,0.000,1193916.6,1193916.6,10133,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811924,116580.00
01/18/2019 06:45,2,0.000,ALERT,211.03,296.36,59.985,1547811904,"201051344000417","174011545737251",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,968864.5,968864.5,10221,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811926,116581.00
01/18/2019 06:45,2,0.000,ALERT,211.03,296.66,60.049,1547811904,"201051344000685","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1198197.3,1198197.3,10168,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811928,116582.00
01/18/2019 06:45,2,0.000,ALERT,210.80,296.06,60.006,1547811904,"201051344000651","174011545737251",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,1191942.0,1191942.0,10165,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811930,116583.00
01/18/2019 06:45,2,0.000,ALERT,210.80,298.17,60.038,1547811904,"201051344000594","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1206812.5,1206812.5,33976,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811932,116584.00
01/18/2019 06:45,2,0.000,ALERT,211.25,297.57,59.990,1547811904,"201051344000469","174011545737251",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,1191132.2,1191132.2,2264,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811933,116585.00
01/18/2019 06:45,2,0.000,ALERT,211.03,297.26,60.017,1547811904,"201051344000585","174011545737251",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,1206723.9,1206723.9,10201,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811935,116586.00
01/18/2019 06:45,2,0.000,ALERT,211.93,297.57,60.043,1547811904,"201051344000853","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1206992.1,1206992.1,2250,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811937,116587.00
01/18/2019 06:45,2,0.000,ALERT,211.03,297.26,60.038,1547811904,"201051344001145","174011545737251",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,1205689.1,1205689.1,10144,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811939,116588.00
01/18/2019 06:45,2,0.000,ALERT,211.03,296.96,60.022,1547811904,"201051344000438","174011545737251",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,1199561.3,1199561.3,10169,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811941,116589.00
01/18/2019 06:45,2,0.000,ALERT,210.35,296.66,60.022,1547811904,"201051344001135","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1187879.0,1187879.0,10147,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811942,116590.00
01/18/2019 06:45,2,0.000,ALERT,211.25,297.87,60.017,1547811904,"201051344000983","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1206547.4,1206547.4,2251,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811944,116591.00
01/18/2019 06:45,2,0.000,ALERT,210.80,296.36,60.059,1547811904,"201051344001203","174011545737251",0.00,-9.00,0,293.36,299.67,0.0,0.0,0.000,1196726.8,1196726.8,10178,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811946,116592.00
01/18/2019 06:45,2,0.000,ALERT,210.80,296.96,60.022,1547811904,"201051344001230","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1191162.8,1191162.8,10173,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547811948,116593.00
01/18/2019 06:45,2,0.000,ALERT,210.57,296.96,59.996,1547811904,"201051344000646","174011545737251",0.00,-9.00,0,293.06,297.87,0.0,0.0,0.000,1185840.8,1185840.8,10170,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811950,116594.00
01/18/2019 06:45,2,0.000,ALERT,211.48,297.26,60.001,1547811904,"201051344000867","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1187864.0,1187864.0,34007,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811951,116595.00
01/18/2019 06:45,2,0.000,ALERT,211.93,297.57,60.017,1547811904,"201051344000633","174011545737251",0.00,-9.00,0,293.66,299.07,0.0,0.0,0.000,1186781.1,1186781.1,34056,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811953,116596.00
01/18/2019 06:45,2,0.000,ALERT,210.57,296.96,60.033,1547811904,"201051344000955","174011545737251",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,1204791.8,1204791.8,10163,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811955,116597.00
01/18/2019 06:45,2,0.000,ALERT,211.48,297.26,60.017,1547811904,"201051344000648","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1194972.2,1194972.2,33976,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811957,116598.00
01/18/2019 06:45,2,0.000,ALERT,211.48,297.57,60.017,1547811904,"201051344000645","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1199290.0,1199290.0,33970,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811959,116599.00
01/18/2019 06:45,2,0.000,ALERT,211.25,298.47,60.059,1547811904,"201051344000569","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1216584.1,1216584.1,2238,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547811961,116600.00
01/18/2019 06:45,2,0.000,ALERT,211.48,296.96,59.969,1547811904,"179051228000119","174011545737251",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,3091.9,3091.9,2247,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547811962,116601.00
01/18/2019 07:00,2,0.000,ALERT,211.25,298.77,60.033,1547812804,"201051344000579","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1216061.9,1216061.9,2263,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812806,116602.00
01/18/2019 07:00,2,0.000,ALERT,210.57,295.76,60.028,1547812804,"201051344001025","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1200774.6,1200774.6,10181,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812808,116603.00
01/18/2019 07:00,2,0.000,ALERT,210.80,296.66,60.038,1547812804,"201051344001093","174011545737251",0.00,-7.00,0,294.56,298.17,0.0,0.0,0.000,1192920.6,1192920.6,10164,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812810,116604.00
01/18/2019 07:00,2,0.000,ALERT,211.03,298.17,60.033,1547812804,"201051344000458","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1202364.6,1202364.6,2260,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812812,116605.00
01/18/2019 07:00,2,0.000,ALERT,210.80,296.96,60.001,1547812804,"201051344000890","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1197118.1,1197118.1,10162,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812813,116606.00
01/18/2019 07:00,2,0.000,ALERT,211.03,297.87,60.028,1547812804,"201051344000988","174011545737251",0.00,-8.50,0,292.76,299.07,0.0,0.0,0.000,937827.2,937827.2,2280,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812815,116607.00
01/18/2019 07:00,2,0.000,ALERT,211.25,297.57,60.017,1547812804,"201051344000582","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1177060.3,1177060.3,10130,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547812817,116608.00
01/18/2019 07:00,2,0.000,ALERT,211.03,298.47,60.033,1547812804,"201051344000868","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1189145.2,1189145.2,34007,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812819,116609.00
01/18/2019 07:00,2,0.000,ALERT,211.48,298.47,60.033,1547812804,"201051344000576","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1202747.1,1202747.1,6440,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812821,116610.00
01/18/2019 07:00,2,0.000,ALERT,211.25,297.57,60.022,1547812804,"201051344001158","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1182391.6,1182391.6,2264,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812823,116611.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.06,60.065,1547812804,"201051344000917","174011545737251",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,1193916.6,1193916.6,10135,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812824,116612.00
01/18/2019 07:00,2,0.000,ALERT,211.03,295.76,60.017,1547812804,"201051344000417","174011545737251",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,968864.5,968864.5,10223,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812826,116613.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.36,60.017,1547812804,"201051344000685","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,1198197.3,1198197.3,10170,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812828,116614.00
01/18/2019 07:00,2,0.000,ALERT,210.80,295.46,60.001,1547812804,"201051344000651","174011545737251",0.00,-11.00,0,294.26,297.87,0.0,0.0,0.000,1191942.0,1191942.0,10167,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812830,116615.00
01/18/2019 07:00,2,0.000,ALERT,210.80,298.17,60.017,1547812804,"201051344000594","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1206812.5,1206812.5,33978,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812832,116616.00
01/18/2019 07:00,2,0.000,ALERT,211.25,297.57,59.996,1547812804,"201051344000469","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1191132.2,1191132.2,2266,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812833,116617.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.66,60.022,1547812804,"201051344000585","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1206723.9,1206723.9,10203,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812835,116618.00
01/18/2019 07:00,2,0.000,ALERT,211.70,297.57,60.059,1547812804,"201051344000853","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1206992.1,1206992.1,2252,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812837,116619.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.66,60.012,1547812804,"201051344001145","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1205689.1,1205689.1,10146,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812839,116620.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.36,60.017,1547812804,"201051344000438","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1199561.3,1199561.3,10171,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812841,116621.00
01/18/2019 07:00,2,0.000,ALERT,210.35,296.36,60.006,1547812804,"201051344001135","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1187879.0,1187879.0,10149,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812842,116622.00
01/18/2019 07:00,2,0.000,ALERT,211.03,297.87,60.028,1547812804,"201051344000983","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1206547.4,1206547.4,2253,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547812844,116623.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.06,59.959,1547812804,"201051344001203","174011545737251",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,1196726.8,1196726.8,10180,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812846,116624.00
01/18/2019 07:00,2,0.000,ALERT,210.57,296.36,60.065,1547812804,"201051344001230","174011545737251",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,1191162.8,1191162.8,10175,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812848,116625.00
01/18/2019 07:00,2,0.000,ALERT,210.57,296.06,60.012,1547812804,"201051344000646","174011545737251",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,1185840.8,1185840.8,10172,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812850,116626.00
01/18/2019 07:00,2,0.000,ALERT,211.25,296.66,59.990,1547812804,"201051344000867","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1187864.0,1187864.0,34009,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812852,116627.00
01/18/2019 07:00,2,0.000,ALERT,211.70,297.26,60.033,1547812804,"201051344000633","174011545737251",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,1186781.1,1186781.1,34058,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547812853,116628.00
01/18/2019 07:00,2,0.000,ALERT,210.35,296.06,60.001,1547812804,"201051344000955","174011545737251",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,1204791.8,1204791.8,10165,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812855,116629.00
01/18/2019 07:00,2,0.000,ALERT,211.03,296.66,60.001,1547812804,"201051344000648","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1194972.2,1194972.2,33978,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547812857,116630.00
01/18/2019 07:00,2,0.000,ALERT,211.48,297.26,59.990,1547812804,"201051344000645","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1199290.0,1199290.0,33972,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812859,116631.00
01/18/2019 07:00,2,0.000,ALERT,211.03,297.87,60.006,1547812804,"201051344000569","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1216584.1,1216584.1,2240,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547812861,116632.00
01/18/2019 07:00,2,0.000,ALERT,211.25,296.66,59.990,1547812804,"179051228000119","174011545737251",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,3091.9,3091.9,2249,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547812863,116633.00
01/18/2019 07:15,2,0.000,ALERT,212.83,302.68,59.980,1547813704,"201051344000579","174011545737251",0.00,-9.00,0,296.66,313.20,0.0,0.0,0.000,1216061.9,1216061.9,2265,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813707,116634.00
01/18/2019 07:15,2,0.000,ALERT,212.16,299.67,59.985,1547813704,"201051344001025","174011545737251",0.00,-10.00,0,293.06,302.37,0.0,0.0,0.000,1200774.6,1200774.6,10183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813708,116635.00
01/18/2019 07:15,2,0.000,ALERT,212.38,300.27,59.980,1547813704,"201051344001093","174011545737251",0.00,-8.00,0,293.96,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10166,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813710,116636.00
01/18/2019 07:15,2,0.000,ALERT,212.83,302.07,59.975,1547813704,"201051344000458","174011545737251",0.00,-7.00,0,296.06,313.20,0.0,0.0,0.000,1202364.6,1202364.6,2262,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813712,116637.00
01/18/2019 07:15,2,0.000,ALERT,212.16,300.87,59.980,1547813704,"201051344000890","174011545737251",0.00,-8.50,0,294.26,302.98,0.0,0.0,0.000,1197118.1,1197118.1,10164,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813714,116638.00
01/18/2019 07:15,2,0.000,ALERT,212.61,301.77,59.953,1547813704,"201051344000988","174011545737251",0.00,-8.50,0,293.36,312.29,0.0,0.0,0.000,937827.2,937827.2,2282,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813716,116639.00
01/18/2019 07:15,2,0.000,ALERT,212.83,301.47,60.033,1547813704,"201051344000582","174011545737251",0.00,-11.00,0,294.86,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10132,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813717,116640.00
01/18/2019 07:15,2,0.000,ALERT,212.83,302.98,59.985,1547813704,"201051344000868","174011545737251",0.00,-9.00,0,296.06,315.00,0.0,0.0,0.000,1189145.2,1189145.2,34009,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813719,116641.00
01/18/2019 07:15,2,0.000,ALERT,213.29,302.98,59.975,1547813704,"201051344000576","174011545737251",0.00,-9.00,0,296.06,313.80,0.0,0.0,0.000,1202747.1,1202747.1,6442,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813721,116642.00
01/18/2019 07:15,2,0.000,ALERT,213.06,302.98,59.990,1547813704,"201051344001158","174011545737251",0.00,-11.00,0,295.16,312.59,0.0,0.0,0.000,1182391.6,1182391.6,2266,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813723,116643.00
01/18/2019 07:15,2,0.000,ALERT,212.38,299.67,60.017,1547813704,"201051344000917","174011545737251",0.00,-7.00,0,293.06,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10137,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813725,116644.00
01/18/2019 07:15,2,0.000,ALERT,212.38,299.67,60.022,1547813704,"201051344000417","174011545737251",0.00,-9.00,0,293.66,301.47,0.0,0.0,0.000,968864.5,968864.5,10225,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813727,116645.00
01/18/2019 07:15,2,0.000,ALERT,212.38,299.97,59.990,1547813704,"201051344000685","174011545737251",0.00,-9.00,0,293.96,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10172,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813728,116646.00
01/18/2019 07:15,2,0.000,ALERT,212.16,299.37,60.022,1547813704,"201051344000651","174011545737251",0.00,-11.00,0,293.36,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10169,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813730,116647.00
01/18/2019 07:15,2,0.000,ALERT,212.38,302.37,59.996,1547813704,"201051344000594","174011545737251",0.00,-9.00,0,295.16,315.30,0.0,0.0,0.000,1206812.5,1206812.5,33980,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813732,116648.00
01/18/2019 07:15,2,0.000,ALERT,212.83,302.07,60.017,1547813704,"201051344000469","174011545737251",0.00,-10.00,0,294.86,312.59,0.0,0.0,0.000,1191132.2,1191132.2,2268,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813734,116649.00
01/18/2019 07:15,2,0.000,ALERT,212.38,300.27,59.969,1547813704,"201051344000585","174011545737251",0.00,-8.50,0,293.96,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10205,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813736,116650.00
01/18/2019 07:15,2,0.000,ALERT,213.29,302.07,59.990,1547813704,"201051344000853","174011545737251",0.00,-9.00,0,295.46,312.59,0.0,0.0,0.000,1206992.1,1206992.1,2254,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813738,116651.00
01/18/2019 07:15,2,0.000,ALERT,212.38,300.27,59.985,1547813704,"201051344001145","174011545737251",0.00,-9.00,0,294.26,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10148,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813739,116652.00
01/18/2019 07:15,2,0.000,ALERT,212.16,299.97,59.990,1547813704,"201051344000438","174011545737251",0.00,-10.00,0,293.96,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10173,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813741,116653.00
01/18/2019 07:15,2,0.000,ALERT,211.93,299.97,59.980,1547813704,"201051344001135","174011545737251",0.00,-9.00,0,293.96,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10151,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813743,116654.00
01/18/2019 07:15,2,0.000,ALERT,212.61,302.37,59.990,1547813704,"201051344000983","174011545737251",0.00,-8.50,0,295.76,312.89,0.0,0.0,0.000,1206547.4,1206547.4,2255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813745,116655.00
01/18/2019 07:15,2,0.000,ALERT,212.16,299.67,59.990,1547813704,"201051344001203","174011545737251",0.00,-10.00,0,293.66,303.58,0.0,0.0,0.000,1196726.8,1196726.8,10182,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813747,116656.00
01/18/2019 07:15,2,0.000,ALERT,212.38,300.27,59.990,1547813704,"201051344001230","174011545737251",0.00,-9.00,0,294.56,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10177,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813748,116657.00
01/18/2019 07:15,2,0.000,ALERT,211.93,299.97,59.996,1547813704,"201051344000646","174011545737251",0.00,-10.00,0,293.66,301.47,0.0,0.0,0.000,1185840.8,1185840.8,10174,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813750,116658.00
01/18/2019 07:15,2,0.000,ALERT,212.83,301.17,59.964,1547813704,"201051344000867","174011545737251",0.00,-8.00,0,294.26,314.10,0.0,0.0,0.000,1187864.0,1187864.0,34011,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813752,116659.00
01/18/2019 07:15,2,0.000,ALERT,213.29,301.77,60.001,1547813704,"201051344000633","174011545737251",0.00,-10.00,0,293.66,314.40,0.0,0.0,0.000,1186781.1,1186781.1,34060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813754,116660.00
01/18/2019 07:15,2,0.000,ALERT,211.70,299.97,59.996,1547813704,"201051344000955","174011545737251",0.00,-9.00,0,293.96,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10167,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813756,116661.00
01/18/2019 07:15,2,0.000,ALERT,212.61,301.17,60.006,1547813704,"201051344000648","174011545737251",0.00,-11.00,0,294.26,313.20,0.0,0.0,0.000,1194972.2,1194972.2,33980,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813758,116662.00
01/18/2019 07:15,2,0.000,ALERT,213.06,301.77,60.012,1547813704,"201051344000645","174011545737251",0.00,-8.50,0,295.16,313.50,0.0,0.0,0.000,1199290.0,1199290.0,33974,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547813759,116663.00
01/18/2019 07:15,2,0.000,ALERT,212.61,302.37,59.996,1547813704,"201051344000569","174011545737251",0.00,-9.00,0,296.06,313.50,0.0,0.0,0.000,1216584.1,1216584.1,2242,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547813761,116664.00
01/18/2019 07:15,2,0.000,ALERT,212.83,301.17,59.996,1547813704,"179051228000119","174011545737251",0.00,-7.00,0,293.66,312.59,0.0,0.0,0.000,3091.9,3091.9,2251,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547813763,116665.00
01/18/2019 07:30,2,0.000,ALERT,212.61,302.37,60.038,1547814605,"201051344000579","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1216061.9,1216061.9,2267,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814607,116666.00
01/18/2019 07:30,2,0.000,ALERT,211.93,299.97,60.028,1547814605,"201051344001025","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10185,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814609,116667.00
01/18/2019 07:30,2,0.000,ALERT,212.16,300.87,60.070,1547814605,"201051344001093","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,1192920.6,1192920.6,10168,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814611,116668.00
01/18/2019 07:30,2,0.000,ALERT,212.61,302.07,60.028,1547814605,"201051344000458","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2264,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814613,116669.00
01/18/2019 07:30,2,0.000,ALERT,212.16,301.17,60.049,1547814605,"201051344000890","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1197118.1,1197118.1,10166,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814615,116670.00
01/18/2019 07:30,2,0.000,ALERT,212.61,301.77,60.043,1547814605,"201051344000988","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,937827.2,937827.2,2284,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814616,116671.00
01/18/2019 07:30,2,0.000,ALERT,212.61,301.77,60.028,1547814605,"201051344000582","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10134,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814618,116672.00
01/18/2019 07:30,2,0.000,ALERT,212.61,302.68,60.038,1547814605,"201051344000868","174011545737251",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,1189145.2,1189145.2,34011,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814620,116673.00
01/18/2019 07:30,2,0.000,ALERT,213.06,302.37,60.065,1547814605,"201051344000576","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1202747.1,1202747.1,6444,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814622,116674.00
01/18/2019 07:30,2,0.000,ALERT,212.61,301.77,60.033,1547814605,"201051344001158","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1182391.6,1182391.6,2268,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814624,116675.00
01/18/2019 07:30,2,0.000,ALERT,212.61,300.57,60.038,1547814605,"201051344000917","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10139,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814626,116676.00
01/18/2019 07:30,2,0.000,ALERT,212.38,300.27,60.028,1547814605,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,968864.5,968864.5,10227,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814628,116677.00
01/18/2019 07:30,2,0.000,ALERT,212.61,300.57,60.043,1547814605,"201051344000685","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10174,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814629,116678.00
01/18/2019 07:30,2,0.000,ALERT,212.38,299.97,60.043,1547814605,"201051344000651","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10171,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814631,116679.00
01/18/2019 07:30,2,0.000,ALERT,212.16,302.37,60.038,1547814605,"201051344000594","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1206812.5,1206812.5,33982,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814633,116680.00
01/18/2019 07:30,2,0.000,ALERT,212.83,301.77,60.033,1547814605,"201051344000469","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1191132.2,1191132.2,2270,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814635,116681.00
01/18/2019 07:30,2,0.000,ALERT,212.38,300.87,60.033,1547814605,"201051344000585","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10207,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814637,116682.00
01/18/2019 07:30,2,0.000,ALERT,213.29,301.77,60.033,1547814605,"201051344000853","174011545737251",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,1206992.1,1206992.1,2256,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814638,116683.00
01/18/2019 07:30,2,0.000,ALERT,212.61,300.87,60.028,1547814605,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10150,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814640,116684.00
01/18/2019 07:30,2,0.000,ALERT,212.38,300.57,60.033,1547814605,"201051344000438","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10175,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814642,116685.00
01/18/2019 07:30,2,0.000,ALERT,211.93,300.57,60.033,1547814605,"201051344001135","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10153,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814644,116686.00
01/18/2019 07:30,2,0.000,ALERT,212.83,302.07,60.070,1547814605,"201051344000983","174011545737251",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,1206547.4,1206547.4,2257,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814646,116687.00
01/18/2019 07:30,2,0.000,ALERT,212.38,300.27,60.070,1547814605,"201051344001203","174011545737251",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,1196726.8,1196726.8,10184,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814648,116688.00
01/18/2019 07:30,2,0.000,ALERT,212.38,301.17,60.033,1547814605,"201051344001230","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10179,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547814649,116689.00
01/18/2019 07:30,2,0.000,ALERT,212.16,300.87,60.033,1547814605,"201051344000646","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1185840.8,1185840.8,10176,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814651,116690.00
01/18/2019 07:30,2,0.000,ALERT,213.06,301.47,60.017,1547814605,"201051344000867","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1187864.0,1187864.0,34013,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814654,116691.00
01/18/2019 07:30,2,0.000,ALERT,213.51,301.77,60.038,1547814605,"201051344000633","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814655,116692.00
01/18/2019 07:30,2,0.000,ALERT,211.70,300.57,60.033,1547814605,"201051344000955","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10169,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814657,116693.00
01/18/2019 07:30,2,0.000,ALERT,212.83,301.17,60.017,1547814605,"201051344000648","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1194972.2,1194972.2,33982,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814659,116694.00
01/18/2019 07:30,2,0.000,ALERT,213.29,301.77,60.038,1547814605,"201051344000645","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1199290.0,1199290.0,33976,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814661,116695.00
01/18/2019 07:30,2,0.000,ALERT,212.61,302.68,60.028,1547814605,"201051344000569","174011545737251",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,1216584.1,1216584.1,2244,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547814663,116696.00
01/18/2019 07:30,2,0.000,ALERT,213.06,301.47,60.017,1547814605,"179051228000119","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,3091.9,3091.9,2253,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547814664,116697.00
01/18/2019 07:45,2,0.000,ALERT,212.61,303.28,60.043,1547815505,"201051344000579","174011545737251",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,1216061.9,1216061.9,2269,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815507,116698.00
01/18/2019 07:45,2,0.000,ALERT,211.93,299.37,60.049,1547815505,"201051344001025","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10187,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815509,116699.00
01/18/2019 07:45,2,0.000,ALERT,212.16,300.27,60.049,1547815505,"201051344001093","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1192920.6,1192920.6,10170,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815511,116700.00
01/18/2019 07:45,2,0.000,ALERT,212.38,302.07,60.028,1547815505,"201051344000458","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1202364.6,1202364.6,2266,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815512,116701.00
01/18/2019 07:45,2,0.000,ALERT,211.93,300.57,60.043,1547815505,"201051344000890","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10168,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815514,116702.00
01/18/2019 07:45,2,0.000,ALERT,212.38,301.77,60.038,1547815505,"201051344000988","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,937827.2,937827.2,2286,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815516,116703.00
01/18/2019 07:45,2,0.000,ALERT,212.61,301.17,60.033,1547815505,"201051344000582","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10136,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815518,116704.00
01/18/2019 07:45,2,0.000,ALERT,212.61,302.68,60.038,1547815505,"201051344000868","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1189145.2,1189145.2,34013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815520,116705.00
01/18/2019 07:45,2,0.000,ALERT,213.06,302.68,60.038,1547815505,"201051344000576","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1202747.1,1202747.1,6446,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815521,116706.00
01/18/2019 07:45,2,0.000,ALERT,212.83,302.07,60.065,1547815505,"201051344001158","174011545737251",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,1182391.6,1182391.6,2270,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815523,116707.00
01/18/2019 07:45,2,0.000,ALERT,212.38,299.97,60.022,1547815505,"201051344000917","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10141,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815525,116708.00
01/18/2019 07:45,2,0.000,ALERT,212.38,299.97,60.043,1547815505,"201051344000417","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,968864.5,968864.5,10229,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815527,116709.00
01/18/2019 07:45,2,0.000,ALERT,212.38,300.27,60.033,1547815505,"201051344000685","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1198197.3,1198197.3,10176,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815529,116710.00
01/18/2019 07:45,2,0.000,ALERT,212.16,299.37,60.049,1547815505,"201051344000651","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1191942.0,1191942.0,10173,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815531,116711.00
01/18/2019 07:45,2,0.000,ALERT,212.16,302.37,60.043,1547815505,"201051344000594","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,1206812.5,1206812.5,33984,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815532,116712.00
01/18/2019 07:45,2,0.000,ALERT,212.61,302.07,60.038,1547815505,"201051344000469","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1191132.2,1191132.2,2272,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815534,116713.00
