ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 07:45,2,0.000,ALERT,212.16,300.27,60.043,1547815505,"201051344000585","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10209,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815536,116714.00
01/18/2019 07:45,2,0.000,ALERT,213.06,301.47,60.043,1547815505,"201051344000853","174011545737251",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,1206992.1,1206992.1,2258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815538,116715.00
01/18/2019 07:45,2,0.000,ALERT,212.38,300.57,60.049,1547815505,"201051344001145","174011545737251",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10152,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815540,116716.00
01/18/2019 07:45,2,0.000,ALERT,212.16,300.27,60.043,1547815505,"201051344000438","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10177,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815542,116717.00
01/18/2019 07:45,2,0.000,ALERT,211.93,300.27,60.038,1547815505,"201051344001135","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1187879.0,1187879.0,10155,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815543,116718.00
01/18/2019 07:45,2,0.000,ALERT,212.61,302.07,60.059,1547815505,"201051344000983","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1206547.4,1206547.4,2259,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815545,116719.00
01/18/2019 07:45,2,0.000,ALERT,211.70,299.37,60.028,1547815505,"201051344001203","174011545737251",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10186,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815547,116720.00
01/18/2019 07:45,2,0.000,ALERT,211.93,300.27,60.033,1547815505,"201051344001230","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1191162.8,1191162.8,10181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815549,116721.00
01/18/2019 07:45,2,0.000,ALERT,211.93,300.27,60.038,1547815505,"201051344000646","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10178,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815551,116722.00
01/18/2019 07:45,2,0.000,ALERT,212.61,301.47,60.033,1547815505,"201051344000867","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1187864.0,1187864.0,34015,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815553,116723.00
01/18/2019 07:45,2,0.000,ALERT,213.29,301.77,60.070,1547815505,"201051344000633","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34064,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815554,116724.00
01/18/2019 07:45,2,0.000,ALERT,211.48,300.27,60.033,1547815505,"201051344000955","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1204791.8,1204791.8,10171,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815556,116725.00
01/18/2019 07:45,2,0.000,ALERT,212.61,301.17,60.043,1547815505,"201051344000648","174011545737251",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,1194972.2,1194972.2,33984,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547815558,116726.00
01/18/2019 07:45,2,0.000,ALERT,212.83,301.77,60.043,1547815505,"201051344000645","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1199290.0,1199290.0,33978,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815560,116727.00
01/18/2019 07:45,2,0.000,ALERT,212.38,302.37,60.038,1547815505,"201051344000569","174011545737251",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,1216584.1,1216584.1,2246,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547815562,116728.00
01/18/2019 07:45,2,0.000,ALERT,212.61,301.17,60.033,1547815505,"179051228000119","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,3091.9,3091.9,2255,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547815563,116729.00
01/18/2019 08:00,2,0.000,ALERT,212.38,302.07,60.033,1547816404,"201051344000579","174011545737251",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,1216061.9,1216061.9,2271,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816406,116730.00
01/18/2019 08:00,2,0.000,ALERT,211.48,298.47,60.022,1547816404,"201051344001025","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1200774.6,1200774.6,10189,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816408,116731.00
01/18/2019 08:00,2,0.000,ALERT,211.48,299.37,60.012,1547816404,"201051344001093","174011545737251",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10172,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816410,116732.00
01/18/2019 08:00,2,0.000,ALERT,212.16,301.47,60.022,1547816404,"201051344000458","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2268,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816412,116733.00
01/18/2019 08:00,2,0.000,ALERT,211.48,299.67,60.038,1547816404,"201051344000890","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1197118.1,1197118.1,10170,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816414,116734.00
01/18/2019 08:00,2,0.000,ALERT,212.16,301.17,60.017,1547816404,"201051344000988","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,937827.2,937827.2,2288,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816416,116735.00
01/18/2019 08:00,2,0.000,ALERT,212.16,300.27,60.001,1547816404,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10138,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816417,116736.00
01/18/2019 08:00,2,0.000,ALERT,212.38,301.77,60.017,1547816404,"201051344000868","174011545737251",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,1189145.2,1189145.2,34015,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816419,116737.00
01/18/2019 08:00,2,0.000,ALERT,212.83,301.77,60.012,1547816404,"201051344000576","174011545737251",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,1202747.1,1202747.1,6448,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816421,116738.00
01/18/2019 08:00,2,0.000,ALERT,212.38,301.17,60.006,1547816404,"201051344001158","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1182391.6,1182391.6,2272,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816423,116739.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.37,60.001,1547816404,"201051344000917","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1193916.6,1193916.6,10143,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816425,116740.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.07,59.996,1547816404,"201051344000417","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,968864.5,968864.5,10231,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816427,116741.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.37,60.001,1547816404,"201051344000685","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10178,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816428,116742.00
01/18/2019 08:00,2,0.000,ALERT,211.70,298.77,60.001,1547816404,"201051344000651","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10175,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816430,116743.00
01/18/2019 08:00,2,0.000,ALERT,211.93,301.77,60.033,1547816404,"201051344000594","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,1206812.5,1206812.5,33986,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816432,116744.00
01/18/2019 08:00,2,0.000,ALERT,212.38,301.47,60.006,1547816404,"201051344000469","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1191132.2,1191132.2,2274,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816434,116745.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.67,59.990,1547816404,"201051344000585","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10211,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816436,116746.00
01/18/2019 08:00,2,0.000,ALERT,212.83,300.87,60.022,1547816404,"201051344000853","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1206992.1,1206992.1,2260,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816437,116747.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.67,59.996,1547816404,"201051344001145","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1205689.1,1205689.1,10154,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816439,116748.00
01/18/2019 08:00,2,0.000,ALERT,211.93,299.67,59.990,1547816404,"201051344000438","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10179,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816441,116749.00
01/18/2019 08:00,2,0.000,ALERT,211.25,299.37,60.006,1547816404,"201051344001135","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1187879.0,1187879.0,10157,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816443,116750.00
01/18/2019 08:00,2,0.000,ALERT,212.38,301.17,59.990,1547816404,"201051344000983","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1206547.4,1206547.4,2261,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816445,116751.00
01/18/2019 08:00,2,0.000,ALERT,211.70,299.07,60.001,1547816404,"201051344001203","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1196726.8,1196726.8,10188,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816447,116752.00
01/18/2019 08:00,2,0.000,ALERT,211.48,299.67,59.985,1547816404,"201051344001230","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10183,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816448,116753.00
01/18/2019 08:00,2,0.000,ALERT,211.48,299.37,59.996,1547816404,"201051344000646","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1185840.8,1185840.8,10180,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816450,116754.00
01/18/2019 08:00,2,0.000,ALERT,212.61,300.57,59.975,1547816404,"201051344000867","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1187864.0,1187864.0,34017,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816452,116755.00
01/18/2019 08:00,2,0.000,ALERT,213.06,301.17,59.996,1547816404,"201051344000633","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34066,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547816454,116756.00
01/18/2019 08:00,2,0.000,ALERT,211.03,299.37,59.996,1547816404,"201051344000955","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10173,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816456,116757.00
01/18/2019 08:00,2,0.000,ALERT,212.38,300.27,59.990,1547816404,"201051344000648","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1194972.2,1194972.2,33986,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816458,116758.00
01/18/2019 08:00,2,0.000,ALERT,212.83,301.47,59.996,1547816404,"201051344000645","174011545737251",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,1199290.0,1199290.0,33980,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816459,116759.00
01/18/2019 08:00,2,0.000,ALERT,212.38,301.77,60.043,1547816404,"201051344000569","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1216584.1,1216584.1,2248,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547816461,116760.00
01/18/2019 08:00,2,0.000,ALERT,212.61,300.87,59.985,1547816404,"179051228000119","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,3091.9,3091.9,2257,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547816463,116761.00
01/18/2019 08:15,2,0.000,ALERT,212.16,301.77,59.985,1547817304,"201051344000579","174011545737251",0.00,-10.00,0,299.37,306.28,0.0,0.0,0.000,1216061.9,1216061.9,2273,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817306,116762.00
01/18/2019 08:15,2,0.000,ALERT,211.70,299.67,60.012,1547817304,"201051344001025","174011545737251",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,1200774.6,1200774.6,10191,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817308,116763.00
01/18/2019 08:15,2,0.000,ALERT,211.70,300.27,59.975,1547817304,"201051344001093","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1192920.6,1192920.6,10174,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817310,116764.00
01/18/2019 08:15,2,0.000,ALERT,211.93,301.17,60.001,1547817304,"201051344000458","174011545737251",0.00,-8.50,0,299.07,305.98,0.0,0.0,0.000,1202364.6,1202364.6,2270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817312,116765.00
01/18/2019 08:15,2,0.000,ALERT,211.70,300.57,60.012,1547817304,"201051344000890","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1197118.1,1197118.1,10172,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817313,116766.00
01/18/2019 08:15,2,0.000,ALERT,211.70,300.57,59.996,1547817304,"201051344000988","174011545737251",0.00,-10.00,0,296.36,305.38,0.0,0.0,0.000,937827.2,937827.2,2290,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817315,116767.00
01/18/2019 08:15,2,0.000,ALERT,212.16,301.17,60.006,1547817304,"201051344000582","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1177060.3,1177060.3,10140,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817317,116768.00
01/18/2019 08:15,2,0.000,ALERT,211.93,301.47,60.038,1547817304,"201051344000868","174011545737251",0.00,-11.00,0,299.67,306.58,0.0,0.0,0.000,1189145.2,1189145.2,34017,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817319,116769.00
01/18/2019 08:15,2,0.000,ALERT,212.38,301.77,60.017,1547817304,"201051344000576","174011545737251",0.00,-11.00,0,299.07,306.28,0.0,0.0,0.000,1202747.1,1202747.1,6450,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817321,116770.00
01/18/2019 08:15,2,0.000,ALERT,212.16,301.17,59.975,1547817304,"201051344001158","174011545737251",0.00,-11.50,0,298.47,305.68,0.0,0.0,0.000,1182391.6,1182391.6,2274,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817323,116771.00
01/18/2019 08:15,2,0.000,ALERT,211.93,299.67,60.049,1547817304,"201051344000917","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1193916.6,1193916.6,10145,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817324,116772.00
01/18/2019 08:15,2,0.000,ALERT,212.16,299.97,60.022,1547817304,"201051344000417","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,968864.5,968864.5,10233,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817326,116773.00
01/18/2019 08:15,2,0.000,ALERT,212.16,300.27,60.017,1547817304,"201051344000685","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1198197.3,1198197.3,10180,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817328,116774.00
01/18/2019 08:15,2,0.000,ALERT,211.70,299.37,59.964,1547817304,"201051344000651","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1191942.0,1191942.0,10177,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817330,116775.00
01/18/2019 08:15,2,0.000,ALERT,211.70,301.47,60.012,1547817304,"201051344000594","174011545737251",0.00,-11.50,0,298.77,306.28,0.0,0.0,0.000,1206812.5,1206812.5,33988,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817332,116776.00
01/18/2019 08:15,2,0.000,ALERT,212.38,301.47,60.012,1547817304,"201051344000469","174011545737251",0.00,-11.50,0,298.17,305.68,0.0,0.0,0.000,1191132.2,1191132.2,2276,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817333,116777.00
01/18/2019 08:15,2,0.000,ALERT,211.70,300.27,60.006,1547817304,"201051344000585","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1206723.9,1206723.9,10213,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817335,116778.00
01/18/2019 08:15,2,0.000,ALERT,212.61,300.87,60.012,1547817304,"201051344000853","174011545737251",0.00,-11.00,0,299.07,305.68,0.0,0.0,0.000,1206992.1,1206992.1,2262,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817337,116779.00
01/18/2019 08:15,2,0.000,ALERT,211.93,300.27,60.017,1547817304,"201051344001145","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1205689.1,1205689.1,10156,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817339,116780.00
01/18/2019 08:15,2,0.000,ALERT,211.70,299.97,60.006,1547817304,"201051344000438","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1199561.3,1199561.3,10181,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817341,116781.00
01/18/2019 08:15,2,0.000,ALERT,211.48,300.57,60.006,1547817304,"201051344001135","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1187879.0,1187879.0,10159,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817342,116782.00
01/18/2019 08:15,2,0.000,ALERT,211.93,301.17,60.006,1547817304,"201051344000983","174011545737251",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,1206547.4,1206547.4,2263,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817344,116783.00
01/18/2019 08:15,2,0.000,ALERT,211.93,299.97,60.006,1547817304,"201051344001203","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,1196726.8,1196726.8,10190,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817346,116784.00
01/18/2019 08:15,2,0.000,ALERT,211.93,300.57,60.006,1547817304,"201051344001230","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1191162.8,1191162.8,10185,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547817348,116785.00
01/18/2019 08:15,2,0.000,ALERT,211.48,299.97,59.996,1547817304,"201051344000646","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1185840.8,1185840.8,10182,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817350,116786.00
01/18/2019 08:15,2,0.000,ALERT,212.38,300.27,59.959,1547817304,"201051344000867","174011545737251",0.00,-9.00,0,298.17,305.38,0.0,0.0,0.000,1187864.0,1187864.0,34019,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817352,116787.00
01/18/2019 08:15,2,0.000,ALERT,213.06,301.17,60.001,1547817304,"201051344000633","174011545737251",0.00,-11.00,0,297.26,305.68,0.0,0.0,0.000,1186781.1,1186781.1,34068,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817353,116788.00
01/18/2019 08:15,2,0.000,ALERT,211.25,299.97,60.001,1547817304,"201051344000955","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1204791.8,1204791.8,10175,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817355,116789.00
01/18/2019 08:15,2,0.000,ALERT,212.16,300.27,60.065,1547817304,"201051344000648","174011545737251",0.00,-12.00,0,298.47,305.08,0.0,0.0,0.000,1194972.2,1194972.2,33988,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817357,116790.00
01/18/2019 08:15,2,0.000,ALERT,212.38,300.87,60.006,1547817304,"201051344000645","174011545737251",0.00,-10.00,0,299.07,305.68,0.0,0.0,0.000,1199290.0,1199290.0,33982,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817359,116791.00
01/18/2019 08:15,2,0.000,ALERT,212.16,301.77,60.006,1547817304,"201051344000569","174011545737251",0.00,-11.00,0,299.67,306.28,0.0,0.0,0.000,1216584.1,1216584.1,2250,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547817361,116792.00
01/18/2019 08:15,2,0.000,ALERT,212.38,300.57,60.049,1547817304,"179051228000119","174011545737251",0.00,-8.50,0,297.57,305.38,0.0,0.0,0.000,3091.9,3091.9,2259,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547817362,116793.00
01/18/2019 08:30,2,0.000,ALERT,212.61,302.37,60.038,1547818204,"201051344000579","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1216061.9,1216061.9,2275,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818206,116794.00
01/18/2019 08:30,2,0.000,ALERT,211.70,300.57,60.075,1547818204,"201051344001025","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1200774.6,1200774.6,10193,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818208,116795.00
01/18/2019 08:30,2,0.000,ALERT,211.70,301.17,60.033,1547818204,"201051344001093","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1192920.6,1192920.6,10176,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818210,116796.00
01/18/2019 08:30,2,0.000,ALERT,212.61,302.07,60.033,1547818204,"201051344000458","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2272,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818212,116797.00
01/18/2019 08:30,2,0.000,ALERT,211.70,301.47,59.990,1547818204,"201051344000890","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1197118.1,1197118.1,10174,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818214,116798.00
01/18/2019 08:30,2,0.000,ALERT,212.38,301.47,60.028,1547818204,"201051344000988","174011545737251",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,937827.2,937827.2,2292,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818215,116799.00
01/18/2019 08:30,2,0.000,ALERT,212.38,302.07,60.033,1547818204,"201051344000582","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1177060.3,1177060.3,10142,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818217,116800.00
01/18/2019 08:30,2,0.000,ALERT,212.61,302.68,60.022,1547818204,"201051344000868","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1189145.2,1189145.2,34019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818219,116801.00
01/18/2019 08:30,2,0.000,ALERT,213.29,302.68,60.054,1547818204,"201051344000576","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,1202747.1,1202747.1,6452,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818221,116802.00
01/18/2019 08:30,2,0.000,ALERT,212.83,301.77,60.070,1547818204,"201051344001158","174011545737251",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,1182391.6,1182391.6,2276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818223,116803.00
01/18/2019 08:30,2,0.000,ALERT,211.93,300.57,60.049,1547818204,"201051344000917","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1193916.6,1193916.6,10147,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818224,116804.00
01/18/2019 08:30,2,0.000,ALERT,212.16,300.57,60.001,1547818204,"201051344000417","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,968864.5,968864.5,10235,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818226,116805.00
01/18/2019 08:30,2,0.000,ALERT,212.16,300.87,60.059,1547818204,"201051344000685","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1198197.3,1198197.3,10182,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818228,116806.00
01/18/2019 08:30,2,0.000,ALERT,211.93,300.57,60.038,1547818204,"201051344000651","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1191942.0,1191942.0,10179,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818230,116807.00
01/18/2019 08:30,2,0.000,ALERT,212.38,302.37,60.038,1547818204,"201051344000594","174011545737251",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,1206812.5,1206812.5,33990,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818232,116808.00
01/18/2019 08:30,2,0.000,ALERT,212.83,301.77,60.006,1547818204,"201051344000469","174011545737251",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,1191132.2,1191132.2,2278,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818233,116809.00
01/18/2019 08:30,2,0.000,ALERT,211.93,301.17,60.043,1547818204,"201051344000585","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1206723.9,1206723.9,10215,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818235,116810.00
01/18/2019 08:30,2,0.000,ALERT,213.29,301.77,60.054,1547818204,"201051344000853","174011545737251",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,1206992.1,1206992.1,2264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818237,116811.00
01/18/2019 08:30,2,0.000,ALERT,212.16,301.47,60.028,1547818204,"201051344001145","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1205689.1,1205689.1,10158,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818239,116812.00
01/18/2019 08:30,2,0.000,ALERT,211.93,301.17,59.990,1547818204,"201051344000438","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1199561.3,1199561.3,10183,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818241,116813.00
01/18/2019 08:30,2,0.000,ALERT,211.48,301.17,60.033,1547818204,"201051344001135","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1187879.0,1187879.0,10161,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818243,116814.00
01/18/2019 08:30,2,0.000,ALERT,212.61,302.07,60.033,1547818204,"201051344000983","174011545737251",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,1206547.4,1206547.4,2265,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818244,116815.00
01/18/2019 08:30,2,0.000,ALERT,212.16,301.17,60.054,1547818204,"201051344001203","174011545737251",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,1196726.8,1196726.8,10192,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818246,116816.00
01/18/2019 08:30,2,0.000,ALERT,211.93,301.47,59.990,1547818204,"201051344001230","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1191162.8,1191162.8,10187,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818248,116817.00
01/18/2019 08:30,2,0.000,ALERT,211.70,301.17,60.038,1547818204,"201051344000646","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1185840.8,1185840.8,10184,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818250,116818.00
01/18/2019 08:30,2,0.000,ALERT,213.06,301.17,60.017,1547818204,"201051344000867","174011545737251",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,1187864.0,1187864.0,34021,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818252,116819.00
01/18/2019 08:30,2,0.000,ALERT,213.51,301.77,60.043,1547818204,"201051344000633","174011545737251",0.00,-11.50,0,297.57,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34070,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818254,116820.00
01/18/2019 08:30,2,0.000,ALERT,211.48,300.87,60.043,1547818204,"201051344000955","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1204791.8,1204791.8,10177,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818255,116821.00
01/18/2019 08:30,2,0.000,ALERT,212.83,301.17,60.017,1547818204,"201051344000648","174011545737251",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,1194972.2,1194972.2,33990,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818257,116822.00
01/18/2019 08:30,2,0.000,ALERT,213.29,301.77,60.049,1547818204,"201051344000645","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1199290.0,1199290.0,33984,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547818259,116823.00
01/18/2019 08:30,2,0.000,ALERT,212.83,302.68,60.049,1547818204,"201051344000569","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1216584.1,1216584.1,2252,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547818261,116824.00
01/18/2019 08:30,2,0.000,ALERT,213.06,301.17,60.038,1547818204,"179051228000119","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,3091.9,3091.9,2261,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547818263,116825.00
01/18/2019 08:45,2,0.000,ALERT,212.61,302.07,60.038,1547819104,"201051344000579","174011545737251",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,1216061.9,1216061.9,2277,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547819106,116826.00
01/18/2019 08:45,2,0.000,ALERT,211.93,300.57,60.006,1547819104,"201051344001025","174011545737251",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,1200774.6,1200774.6,10195,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819108,116827.00
01/18/2019 08:45,2,0.000,ALERT,212.16,301.17,60.017,1547819104,"201051344001093","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1192920.6,1192920.6,10178,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819109,116828.00
01/18/2019 08:45,2,0.000,ALERT,212.38,301.47,60.017,1547819104,"201051344000458","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1202364.6,1202364.6,2274,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547819111,116829.00
01/18/2019 08:45,2,0.000,ALERT,212.16,301.77,60.033,1547819104,"201051344000890","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1197118.1,1197118.1,10176,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819113,116830.00
01/18/2019 08:45,2,0.000,ALERT,212.16,301.17,60.028,1547819104,"201051344000988","174011545737251",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,937827.2,937827.2,2294,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819115,116831.00
01/18/2019 08:45,2,0.000,ALERT,212.61,302.37,60.033,1547819104,"201051344000582","174011545737251",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,1177060.3,1177060.3,10144,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819117,116832.00
01/18/2019 08:45,2,0.000,ALERT,212.61,302.07,60.028,1547819104,"201051344000868","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1189145.2,1189145.2,34021,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819118,116833.00
01/18/2019 08:45,2,0.000,ALERT,212.83,302.07,59.996,1547819104,"201051344000576","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1202747.1,1202747.1,6454,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819120,116834.00
01/18/2019 08:45,2,0.000,ALERT,212.83,301.47,60.028,1547819104,"201051344001158","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1182391.6,1182391.6,2278,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819122,116835.00
01/18/2019 08:45,2,0.000,ALERT,212.38,300.57,60.028,1547819104,"201051344000917","174011545737251",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,1193916.6,1193916.6,10149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819124,116836.00
01/18/2019 08:45,2,0.000,ALERT,212.38,300.57,60.012,1547819104,"201051344000417","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,968864.5,968864.5,10237,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819126,116837.00
01/18/2019 08:45,2,0.000,ALERT,212.61,301.17,60.028,1547819104,"201051344000685","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1198197.3,1198197.3,10184,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819128,116838.00
01/18/2019 08:45,2,0.000,ALERT,212.16,300.27,60.033,1547819104,"201051344000651","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1191942.0,1191942.0,10181,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819129,116839.00
01/18/2019 08:45,2,0.000,ALERT,212.16,302.07,60.017,1547819104,"201051344000594","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1206812.5,1206812.5,33992,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819131,116840.00
01/18/2019 08:45,2,0.000,ALERT,212.61,301.77,60.033,1547819104,"201051344000469","174011545737251",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,1191132.2,1191132.2,2280,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819133,116841.00
01/18/2019 08:45,2,0.000,ALERT,212.38,301.17,60.022,1547819104,"201051344000585","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1206723.9,1206723.9,10217,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819135,116842.00
01/18/2019 08:45,2,0.000,ALERT,213.06,301.17,59.990,1547819104,"201051344000853","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1206992.1,1206992.1,2266,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547819137,116843.00
01/18/2019 08:45,2,0.000,ALERT,212.61,301.17,60.028,1547819104,"201051344001145","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1205689.1,1205689.1,10160,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819139,116844.00
01/18/2019 08:45,2,0.000,ALERT,212.16,301.17,60.022,1547819104,"201051344000438","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1199561.3,1199561.3,10185,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819140,116845.00
01/18/2019 08:45,2,0.000,ALERT,211.93,301.17,60.017,1547819104,"201051344001135","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1187879.0,1187879.0,10163,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547819143,116846.00
01/18/2019 08:45,2,0.000,ALERT,212.61,301.77,60.022,1547819104,"201051344000983","174011545737251",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,1206547.4,1206547.4,2267,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819144,116847.00
01/18/2019 08:45,2,0.000,ALERT,212.38,300.57,60.043,1547819104,"201051344001203","174011545737251",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,1196726.8,1196726.8,10194,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547819146,116848.00
01/18/2019 08:45,2,0.000,ALERT,212.16,301.47,60.065,1547819104,"201051344001230","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1191162.8,1191162.8,10189,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819148,116849.00
01/18/2019 08:45,2,0.000,ALERT,211.93,301.17,60.001,1547819104,"201051344000646","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1185840.8,1185840.8,10186,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819150,116850.00
01/18/2019 08:45,2,0.000,ALERT,212.83,300.87,60.043,1547819104,"201051344000867","174011545737251",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,1187864.0,1187864.0,34023,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819152,116851.00
01/18/2019 08:45,2,0.000,ALERT,213.29,301.17,60.022,1547819104,"201051344000633","174011545737251",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,1186781.1,1186781.1,34072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819154,116852.00
01/18/2019 08:45,2,0.000,ALERT,211.70,301.17,60.022,1547819104,"201051344000955","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1204791.8,1204791.8,10179,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819155,116853.00
01/18/2019 08:45,2,0.000,ALERT,212.61,300.87,60.022,1547819104,"201051344000648","174011545737251",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,1194972.2,1194972.2,33992,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819157,116854.00
01/18/2019 08:45,2,0.000,ALERT,212.83,301.17,60.028,1547819104,"201051344000645","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1199290.0,1199290.0,33986,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547819159,116855.00
01/18/2019 08:45,2,0.098,ALERT,212.61,302.07,60.028,1547819104,"201051344000569","174011545737251",32.82,-11.50,0,300.57,313.80,3.3,1.2,0.000,1216584.1,1216584.1,2254,0,0,0,L,1122011218,1,120.88,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1547819161,116856.00
01/18/2019 08:45,2,0.143,ALERT,213.06,300.87,60.022,1547819104,"179051228000119","174011545737251",32.14,-9.00,0,297.87,305.98,4.7,2.6,0.000,3091.9,3091.9,2263,0,0,0,L,46974696,1,121.33,122.91,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547819163,116857.00
