ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 09:00,2,0.219,ALERT,213.06,313.20,60.022,1547820003,"201051344000579","174011545737251",24.81,-11.50,0,300.27,319.21,5.5,3.4,0.000,1216062.2,1216062.2,2279,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1547820006,116858.00
01/18/2019 09:00,2,0.162,ALERT,212.38,301.47,59.996,1547820003,"201051344001025","174011545737251",22.03,-12.00,0,298.77,322.51,3.6,1.6,0.000,1200774.7,1200774.7,10197,0,0,0,L,1122011218,1,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1547820007,116859.00
01/18/2019 09:00,2,0.236,ALERT,212.61,301.77,60.038,1547820003,"201051344001093","174011545737251",20.32,-9.00,0,299.07,321.91,4.9,2.8,0.000,1192921.0,1192921.0,10180,0,0,0,L,1122011218,1,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1547820009,116860.00
01/18/2019 09:00,2,0.221,ALERT,212.83,337.54,60.001,1547820003,"201051344000458","174011545737251",27.71,-8.50,0,299.67,364.59,6.2,4.1,0.004,1202364.9,1202364.9,2276,0,0,0,L,1122011218,1,121.55,122.01,0002,-13,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1547820011,116861.00
01/18/2019 09:00,2,0.193,ALERT,212.61,302.37,60.017,1547820003,"201051344000890","174011545737251",21.83,-10.00,0,299.67,324.92,4.3,2.2,0.000,1197118.3,1197118.3,10178,0,0,0,L,1122011218,1,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1547820013,116862.00
01/18/2019 09:00,2,0.143,ALERT,212.61,302.68,60.017,1547820003,"201051344000988","174011545737251",16.42,-11.00,0,296.96,314.40,2.4,0.4,0.000,937827.2,937827.2,2296,0,0,0,L,1122011218,1,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1547820015,116863.00
01/18/2019 09:00,2,0.238,ALERT,213.06,302.98,60.006,1547820003,"201051344000582","174011545737251",20.20,-12.00,0,299.97,323.41,4.9,2.8,0.000,1177060.5,1177060.5,10146,0,0,0,L,1122011218,1,122.23,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1547820017,116864.00
01/18/2019 09:00,2,0.154,ALERT,213.06,303.58,59.996,1547820003,"201051344000868","174011545737251",21.21,-11.00,0,300.27,318.61,3.4,1.3,0.000,1189145.3,1189145.3,34023,0,0,0,L,1122011218,1,121.33,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1547820019,116865.00
01/18/2019 09:00,2,0.232,ALERT,213.51,346.26,60.049,1547820003,"201051344000576","174011545737251",27.55,-11.50,0,299.97,346.56,6.5,4.3,0.000,1202747.5,1202747.5,6456,0,0,0,L,1122011218,1,121.78,122.23,0100,-15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1547820021,116866.00
01/18/2019 09:00,2,0.145,ALERT,213.29,302.98,60.012,1547820003,"201051344001158","174011545737251",20.06,-12.00,0,299.37,324.92,3.0,0.9,0.000,1182391.6,1182391.6,2280,0,0,0,L,1122011218,1,121.33,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1547820022,116867.00
01/18/2019 09:00,2,0.221,ALERT,212.83,317.40,59.985,1547820003,"201051344000917","174011545737251",21.99,-9.00,0,297.57,321.91,4.9,2.8,0.000,1193916.7,1193916.7,10151,0,0,0,L,1122011218,1,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547820024,116868.00
01/18/2019 09:00,2,0.254,ALERT,212.83,301.47,60.017,1547820003,"201051344000417","174011545737251",19.92,-11.50,0,298.47,323.11,5.2,3.1,0.000,968864.6,968864.6,10239,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1547820026,116869.00
01/18/2019 09:00,2,0.221,ALERT,213.29,338.74,60.012,1547820003,"201051344000685","174011545737251",27.79,-11.00,0,298.77,358.58,6.2,4.1,0.004,1198197.6,1198197.6,10186,0,0,0,L,1122011218,1,122.91,121.55,0100,-14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1547820028,116870.00
01/18/2019 09:00,2,0.211,ALERT,212.61,301.17,60.017,1547820003,"201051344000651","174011545737251",21.99,-13.00,0,298.77,321.61,4.8,2.7,0.000,1191942.2,1191942.2,10183,0,0,0,L,1122011218,1,122.46,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1547820030,116871.00
01/18/2019 09:00,2,0.168,ALERT,212.83,302.98,60.012,1547820003,"201051344000594","174011545737251",19.28,-11.50,0,299.37,322.51,3.3,1.2,0.000,1206812.6,1206812.6,33994,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1547820032,116872.00
01/18/2019 09:00,2,0.213,ALERT,213.06,302.68,60.006,1547820003,"201051344000469","174011545737251",21.71,-12.00,0,298.77,318.91,4.7,2.6,0.000,1191132.4,1191132.4,2282,0,0,0,L,1122011218,1,121.10,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1547820034,116873.00
01/18/2019 09:00,2,0.143,ALERT,212.83,302.37,60.006,1547820003,"201051344000585","174011545737251",20.81,-11.50,0,298.77,321.91,3.0,1.0,0.000,1206723.9,1206723.9,10219,0,0,0,L,1122011218,1,121.78,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1547820035,116874.00
01/18/2019 09:00,2,0.211,ALERT,213.74,339.65,60.001,1547820003,"201051344000853","174011545737251",27.59,-11.50,0,299.67,348.96,5.9,3.8,0.009,1206992.4,1206992.4,2268,0,0,0,L,1122011218,1,122.01,122.68,0100,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1547820037,116875.00
01/18/2019 09:00,2,0.223,ALERT,213.06,338.14,60.012,1547820003,"201051344001145","174011545737251",27.06,-11.00,0,299.37,347.16,6.1,4.0,0.009,1205689.4,1205689.4,10162,0,0,0,L,1122011218,1,122.23,121.55,0100,-11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1547820039,116876.00
01/18/2019 09:00,2,0.209,ALERT,212.83,302.07,60.001,1547820003,"201051344000438","174011545737251",22.36,-12.00,0,299.07,323.41,4.7,2.6,0.000,1199561.5,1199561.5,10187,0,0,0,L,1122011218,1,122.46,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1547820041,116877.00
01/18/2019 09:00,2,0.131,ALERT,212.38,302.37,60.012,1547820003,"201051344001135","174011545737251",20.75,-11.50,0,299.37,322.81,2.8,0.8,0.000,1187879.0,1187879.0,10165,0,0,0,L,1122011218,1,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1547820043,116878.00
01/18/2019 09:00,2,0.205,ALERT,213.29,338.44,60.028,1547820003,"201051344000983","174011545737251",27.51,-11.00,0,299.97,357.38,5.7,3.6,0.004,1206547.7,1206547.7,2269,0,0,0,L,1122011218,1,121.78,122.01,0100,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1547820045,116879.00
01/18/2019 09:00,2,0.172,ALERT,212.83,302.07,60.001,1547820003,"201051344001203","174011545737251",22.20,-11.50,0,299.07,323.72,3.9,1.8,0.000,1196727.0,1196727.0,10196,0,0,0,L,1122011218,1,122.68,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1547820046,116880.00
01/18/2019 09:00,2,0.213,ALERT,212.83,302.68,60.049,1547820003,"201051344001230","174011545737251",19.96,-11.00,0,299.07,324.62,4.3,2.3,0.000,1191162.9,1191162.9,10191,0,0,0,L,1122011218,1,122.23,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1547820048,116881.00
01/18/2019 09:00,2,0.172,ALERT,212.61,301.77,59.975,1547820003,"201051344000646","174011545737251",19.72,-11.50,0,298.47,323.11,3.5,1.4,0.000,1185840.8,1185840.8,10188,0,0,0,L,1122011218,1,122.46,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1547820050,116882.00
01/18/2019 09:00,2,0.145,ALERT,213.51,302.68,59.996,1547820003,"201051344000867","174011545737251",19.46,-10.00,0,298.47,318.61,2.9,0.9,0.000,1187864.0,1187864.0,34025,0,0,0,L,1122011218,1,122.01,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1547820052,116883.00
01/18/2019 09:00,2,0.176,ALERT,213.96,302.68,60.006,1547820003,"201051344000633","174011545737251",20.26,-11.50,0,298.17,319.51,3.6,1.6,0.000,1186781.1,1186781.1,34074,0,0,0,L,1122011218,1,122.23,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1547820054,116884.00
01/18/2019 09:00,2,0.215,ALERT,212.38,302.07,60.001,1547820003,"201051344000955","174011545737251",23.16,-11.50,0,299.07,323.11,5.1,3.0,0.000,1204792.1,1204792.1,10181,0,0,0,L,1122011218,1,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547820056,116885.00
01/18/2019 09:00,2,0.203,ALERT,213.29,302.37,60.001,1547820003,"201051344000648","174011545737251",23.10,-13.00,0,298.17,318.61,4.8,2.7,0.000,1194972.4,1194972.4,33994,0,0,0,L,1122011218,1,121.33,122.68,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547820057,116886.00
01/18/2019 09:00,2,0.207,ALERT,213.74,303.28,60.001,1547820003,"201051344000645","174011545737251",21.65,-11.00,0,299.07,318.91,4.5,2.5,0.000,1199290.1,1199290.1,33988,0,0,0,L,1122011218,1,122.23,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1547820059,116887.00
01/18/2019 09:00,2,0.262,ALERT,213.74,338.74,60.001,1547820003,"201051344000569","174011545737251",31.29,-11.00,0,299.97,364.89,8.3,6.1,0.018,1216584.8,1216584.8,2256,0,0,0,L,1122011218,1,121.55,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1547820061,116888.00
01/18/2019 09:00,2,0.318,ALERT,213.74,342.65,59.990,1547820003,"179051228000119","174011545737251",31.21,-8.50,0,297.26,359.78,10.1,7.8,0.013,3093.0,3093.0,2265,0,0,0,L,46974696,1,122.01,122.91,0000,-12,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547820063,116889.00
01/18/2019 09:15,2,0.303,ALERT,213.06,339.04,60.043,1547820904,"201051344000579","174011545737251",30.83,-11.00,0,301.77,355.88,9.5,7.2,0.022,1216063.1,1216063.1,2281,0,0,0,L,1122011218,1,121.55,122.01,0002,-14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820906,116890.00
01/18/2019 09:15,2,0.230,ACTIVE,212.38,338.14,60.038,1547820904,"201051344001025","174011545737251",29.12,-11.50,0,299.37,375.41,6.8,4.7,0.009,1200775.1,1200775.1,10199,0,0,0,L,1122011218,1,121.78,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820907,116891.00
01/18/2019 09:15,2,0.289,ACTIVE,212.38,338.74,60.038,1547820904,"201051344001093","174011545737251",28.78,-9.00,0,299.67,355.88,8.4,6.2,0.009,1192921.8,1192921.8,10182,0,0,0,L,1122011218,1,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820908,116892.00
01/18/2019 09:15,2,0.346,ACTIVE,212.61,358.88,60.043,1547820904,"201051344000458","174011545737251",33.38,-8.00,0,300.57,365.49,11.8,9.4,0.040,1202366.0,1202366.0,2278,0,0,0,L,1122011218,1,121.55,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820909,116893.00
01/18/2019 09:15,2,0.262,ACTIVE,212.16,337.54,60.059,1547820904,"201051344000890","174011545737251",29.80,-10.00,0,300.27,358.58,7.9,5.7,0.013,1197118.9,1197118.9,10180,0,0,0,L,1122011218,1,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820910,116894.00
01/18/2019 09:15,2,0.205,ALERT,212.61,343.55,60.033,1547820904,"201051344000988","174011545737251",22.22,-11.00,0,297.87,354.37,4.7,2.6,0.004,937827.4,937827.4,2298,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1547820912,116895.00
01/18/2019 09:15,2,0.275,ACTIVE,212.83,338.74,60.038,1547820904,"201051344000582","174011545737251",27.25,-12.00,0,300.87,355.28,7.6,5.4,0.009,1177061.2,1177061.2,10148,0,0,0,L,1122011218,1,122.01,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820913,116896.00
01/18/2019 09:15,2,0.219,ACTIVE,213.06,339.04,60.038,1547820904,"201051344000868","174011545737251",29.10,-11.00,0,301.47,356.78,6.5,4.3,0.013,1189145.7,1189145.7,34025,0,0,0,L,1122011218,1,121.55,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820914,116897.00
01/18/2019 09:15,2,0.326,ALERT,213.29,362.79,60.043,1547820904,"201051344000576","174011545737251",33.77,-9.00,0,301.17,371.81,11.2,8.9,0.027,1202748.5,1202748.5,6458,0,0,0,L,1122011218,1,121.78,122.01,0002,-14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820915,116898.00
01/18/2019 09:15,2,0.227,ACTIVE,213.06,339.04,60.012,1547820904,"201051344001158","174011545737251",25.54,-12.00,0,299.97,353.17,5.9,3.8,0.009,1182391.9,1182391.9,2282,0,0,0,L,1122011218,1,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820916,116899.00
01/18/2019 09:15,2,0.281,ALERT,212.38,339.34,60.038,1547820904,"201051344000917","174011545737251",30.16,-8.50,0,298.77,353.77,8.6,6.4,0.022,1193917.5,1193917.5,10153,0,0,0,L,1122011218,1,121.78,121.78,0002,-12,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820918,116900.00
01/18/2019 09:15,2,0.256,ACTIVE,212.61,301.77,60.028,1547820904,"201051344000417","174011545737251",22.88,-11.50,0,299.67,303.28,6.0,3.9,0.000,968865.3,968865.3,10241,0,0,0,L,1122011218,1,121.78,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820919,116901.00
01/18/2019 09:15,2,0.334,ALERT,212.83,340.55,60.038,1547820904,"201051344000685","174011545737251",28.69,-10.00,0,299.37,352.87,9.7,7.5,0.031,1198198.7,1198198.7,10188,0,0,0,L,1122011218,1,122.91,121.55,0002,-13,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820921,116902.00
01/18/2019 09:15,2,0.262,ACTIVE,212.61,338.74,60.033,1547820904,"201051344000651","174011545737251",29.14,-12.00,0,299.97,357.68,7.8,5.6,0.009,1191942.9,1191942.9,10185,0,0,0,L,1122011218,1,122.46,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820922,116903.00
01/18/2019 09:15,2,0.223,ALERT,212.83,338.74,60.043,1547820904,"201051344000594","174011545737251",27.04,-11.50,0,299.97,348.36,6.1,3.9,0.004,1206812.9,1206812.9,33996,0,0,0,L,1122011218,1,121.55,121.78,0100,-14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1547820924,116904.00
01/18/2019 09:15,2,0.268,ACTIVE,213.06,339.04,60.049,1547820904,"201051344000469","174011545737251",29.32,-12.00,0,299.97,359.48,8.0,5.8,0.009,1191133.1,1191133.1,2284,0,0,0,L,1122011218,1,121.10,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820925,116905.00
01/18/2019 09:15,2,0.209,ACTIVE,212.38,338.74,60.033,1547820904,"201051344000585","174011545737251",28.61,-11.00,0,299.67,350.47,6.1,4.0,0.013,1206724.1,1206724.1,10221,0,0,0,L,1122011218,1,121.55,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820926,116906.00
01/18/2019 09:15,2,0.334,ACTIVE,213.51,342.95,60.006,1547820904,"201051344000853","174011545737251",31.69,-11.00,0,300.57,367.60,10.7,8.4,0.044,1206993.5,1206993.5,2270,0,0,0,L,1122011218,1,122.01,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820926,116907.00
01/18/2019 09:15,2,0.314,ACTIVE,212.61,366.70,60.043,1547820904,"201051344001145","174011545737251",34.15,-10.00,0,300.27,376.31,10.9,8.6,0.049,1205690.4,1205690.4,10164,0,0,0,L,1122011218,1,122.01,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820927,116908.00
01/18/2019 09:15,2,0.297,ACTIVE,212.38,338.14,60.049,1547820904,"201051344000438","174011545737251",26.20,-11.50,0,300.57,358.58,7.9,5.7,0.009,1199562.1,1199562.1,10189,0,0,0,L,1122011218,1,122.23,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820928,116909.00
01/18/2019 09:15,2,0.182,ACTIVE,211.70,336.34,60.033,1547820904,"201051344001135","174011545737251",28.67,-11.00,0,300.57,351.97,5.3,3.2,0.004,1187879.2,1187879.2,10167,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820929,116910.00
01/18/2019 09:15,2,0.293,ACTIVE,212.61,360.69,60.038,1547820904,"201051344000983","174011545737251",33.56,-10.00,0,300.87,372.41,10.0,7.7,0.040,1206548.6,1206548.6,2271,0,0,0,L,1122011218,1,121.55,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820930,116911.00
01/18/2019 09:15,2,0.223,ACTIVE,212.38,337.84,60.043,1547820904,"201051344001203","174011545737251",28.98,-11.50,0,300.27,361.59,6.6,4.4,0.013,1196727.5,1196727.5,10198,0,0,0,L,1122011218,1,122.46,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820931,116912.00
01/18/2019 09:15,2,0.275,ACTIVE,212.38,337.84,60.017,1547820904,"201051344001230","174011545737251",27.08,-11.00,0,300.57,359.18,7.5,5.4,0.018,1191163.5,1191163.5,10193,0,0,0,L,1122011218,1,122.23,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820932,116913.00
01/18/2019 09:15,2,0.238,ACTIVE,212.16,338.14,60.043,1547820904,"201051344000646","174011545737251",27.23,-11.50,0,299.67,353.17,6.6,4.5,0.009,1185841.2,1185841.2,10190,0,0,0,L,1122011218,1,122.23,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820933,116914.00
01/18/2019 09:15,2,0.195,ALERT,213.29,339.04,60.043,1547820904,"201051344000867","174011545737251",28.51,-10.00,0,299.67,354.97,5.7,3.6,0.004,1187864.3,1187864.3,34027,0,0,0,L,1122011218,1,121.78,121.78,0100,-13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1547820935,116915.00
01/18/2019 09:15,2,0.227,ACTIVE,213.74,341.15,60.054,1547820904,"201051344000633","174011545737251",28.78,-11.50,0,299.07,360.08,6.7,4.5,0.004,1186781.5,1186781.5,34076,0,0,0,L,1122011218,1,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820936,116916.00
01/18/2019 09:15,2,0.301,ALERT,211.93,337.54,60.038,1547820904,"201051344000955","174011545737251",28.47,-11.00,0,300.57,349.26,8.7,6.5,0.013,1204792.9,1204792.9,10183,0,0,0,L,1122011218,1,121.33,121.33,0002,-12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820938,116917.00
01/18/2019 09:15,2,0.270,ACTIVE,213.06,339.04,60.049,1547820904,"201051344000648","174011545737251",30.71,-12.00,0,300.57,360.99,8.4,6.2,0.018,1194973.1,1194973.1,33996,0,0,0,L,1122011218,1,121.33,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820939,116918.00
01/18/2019 09:15,2,0.250,ACTIVE,213.51,339.95,60.049,1547820904,"201051344000645","174011545737251",30.91,-10.00,0,301.17,358.88,7.9,5.7,0.013,1199290.8,1199290.8,33990,0,0,0,L,1122011218,1,122.01,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820940,116919.00
01/18/2019 09:15,2,0.287,ACTIVE,213.06,382.03,60.043,1547820904,"201051344000569","174011545737251",35.82,-10.00,0,334.24,387.44,10.4,8.1,0.027,1216586.3,1216586.3,2258,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820941,116920.00
01/18/2019 09:15,2,0.475,ACTIVE,213.29,350.17,60.043,1547820904,"179051228000119","174011545737251",32.66,-8.00,0,299.07,366.10,15.7,13.2,0.053,3095.0,3095.0,2267,0,0,0,L,46974696,1,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547820942,116921.00
01/18/2019 09:30,2,0.252,ACTIVE,212.83,335.14,60.017,1547821804,"201051344000579","174011545737251",24.69,-9.00,0,316.80,346.56,6.3,4.1,0.000,1216064.4,1216064.4,2283,0,0,0,L,1122011218,1,121.55,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821806,116922.00
01/18/2019 09:30,2,0.162,ALERT,211.93,300.87,60.017,1547821804,"201051344001025","174011545737251",22.72,-11.50,0,299.37,356.48,3.7,1.7,0.000,1200775.7,1200775.7,10200,0,0,0,L,1122011218,1,121.33,121.55,0002,-13,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821807,116923.00
01/18/2019 09:30,2,0.252,ALERT,212.16,301.17,59.990,1547821804,"201051344001093","174011545737251",21.39,-9.00,0,299.97,341.45,5.5,3.4,0.000,1192922.8,1192922.8,10183,0,0,0,L,1122011218,1,121.55,121.33,0002,-10,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821809,116924.00
01/18/2019 09:30,2,0.232,ACTIVE,212.83,337.54,60.017,1547821804,"201051344000458","174011545737251",28.61,-8.00,0,334.24,365.19,6.8,4.6,0.009,1202367.4,1202367.4,2279,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821810,116925.00
01/18/2019 09:30,2,0.203,ALERT,211.93,301.77,60.012,1547821804,"201051344000890","174011545737251",23.32,-10.00,0,300.87,356.18,4.8,2.7,0.000,1197119.8,1197119.8,10181,0,0,0,L,1122011218,1,121.78,120.88,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821812,116926.00
01/18/2019 09:30,2,0.145,ALERT,212.38,302.07,60.022,1547821804,"201051344000988","174011545737251",18.61,-11.00,0,298.17,343.85,2.7,0.7,0.000,937827.6,937827.6,2300,0,0,0,L,1122011218,1,121.10,122.23,0002,-13,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821814,116927.00
01/18/2019 09:30,2,0.191,ALERT,212.61,302.07,59.985,1547821804,"201051344000582","174011545737251",22.13,-11.50,0,300.87,359.18,4.3,2.2,0.000,1177062.0,1177062.0,10149,0,0,0,L,1122011218,1,121.78,121.78,0002,-12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821816,116928.00
01/18/2019 09:30,2,0.162,ALERT,212.83,302.98,59.969,1547821804,"201051344000868","174011545737251",22.46,-10.00,0,301.77,360.38,3.7,1.7,0.000,1189146.2,1189146.2,34026,0,0,0,L,1122011218,1,121.33,122.46,0002,-13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821817,116929.00
01/18/2019 09:30,2,0.240,ACTIVE,213.51,339.65,59.985,1547821804,"201051344000576","174011545737251",27.63,-11.00,0,335.74,367.60,6.7,4.6,0.004,1202749.9,1202749.9,6460,0,0,0,L,1122011218,1,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821818,116930.00
01/18/2019 09:30,2,0.160,ALERT,213.06,302.07,59.980,1547821804,"201051344001158","174011545737251",20.20,-11.50,0,300.57,350.17,3.3,1.3,0.000,1182392.3,1182392.3,2283,0,0,0,L,1122011218,1,121.33,122.01,0002,-11,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821820,116931.00
01/18/2019 09:30,2,0.223,ACTIVE,212.61,338.14,60.001,1547821804,"201051344000917","174011545737251",23.76,-8.50,0,332.43,357.98,5.4,3.3,0.000,1193918.5,1193918.5,10155,0,0,0,L,1122011218,1,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821821,116932.00
01/18/2019 09:30,2,0.256,ACTIVE,212.38,300.57,60.006,1547821804,"201051344000417","174011545737251",20.14,-11.00,0,299.37,320.11,5.2,3.1,0.000,968866.2,968866.2,10242,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821822,116933.00
01/18/2019 09:30,2,0.270,ACTIVE,212.61,338.14,60.022,1547821804,"201051344000685","174011545737251",23.50,-10.00,0,333.63,345.96,6.4,4.3,0.000,1198200.0,1198200.0,10190,0,0,0,L,1122011218,1,122.68,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821823,116934.00
01/18/2019 09:30,2,0.215,ALERT,212.16,300.27,60.006,1547821804,"201051344000651","174011545737251",22.58,-12.00,0,299.67,359.78,5.0,2.9,0.000,1191943.8,1191943.8,10186,0,0,0,L,1122011218,1,122.23,121.33,0002,-13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821825,116935.00
01/18/2019 09:30,2,0.172,ALERT,212.61,302.68,60.006,1547821804,"201051344000594","174011545737251",21.09,-11.00,0,300.57,340.25,3.7,1.6,0.000,1206813.4,1206813.4,33998,0,0,0,L,1122011218,1,121.33,121.78,0002,-13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821827,116936.00
01/18/2019 09:30,2,0.215,ALERT,212.83,302.37,59.990,1547821804,"201051344000469","174011545737251",22.50,-11.50,0,300.27,344.45,4.9,2.8,0.000,1191134.0,1191134.0,2285,0,0,0,L,1122011218,1,121.10,122.46,0002,-14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821829,116937.00
01/18/2019 09:30,2,0.150,ALERT,212.16,301.47,60.001,1547821804,"201051344000585","174011545737251",22.09,-10.00,0,299.67,358.88,3.4,1.3,0.000,1206724.6,1206724.6,10222,0,0,0,L,1122011218,1,121.33,121.78,0002,-14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821830,116938.00
01/18/2019 09:30,2,0.229,ACTIVE,213.51,339.65,60.012,1547821804,"201051344000853","174011545737251",26.32,-10.00,0,336.04,360.38,6.2,4.0,0.004,1206994.8,1206994.8,2271,0,0,0,L,1122011218,1,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821831,116939.00
01/18/2019 09:30,2,0.191,ACTIVE,212.61,338.14,60.006,1547821804,"201051344001145","174011545737251",29.04,-9.00,0,335.14,373.31,5.7,3.5,0.013,1205691.7,1205691.7,10165,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821832,116940.00
01/18/2019 09:30,2,0.211,ALERT,212.16,301.47,60.038,1547821804,"201051344000438","174011545737251",22.98,-11.50,0,300.27,351.97,4.9,2.8,0.000,1199563.0,1199563.0,10190,0,0,0,L,1122011218,1,122.01,121.55,0002,-11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821834,116941.00
01/18/2019 09:30,2,0.139,ALERT,211.70,301.17,60.006,1547821804,"201051344001135","174011545737251",21.89,-11.00,0,299.37,340.55,3.1,1.1,0.000,1187879.6,1187879.6,10168,0,0,0,L,1122011218,1,121.55,121.10,0002,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821836,116942.00
01/18/2019 09:30,2,0.195,ACTIVE,212.83,337.54,59.964,1547821804,"201051344000983","174011545737251",28.98,-9.00,0,334.24,369.40,5.8,3.7,0.009,1206549.7,1206549.7,2272,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821837,116943.00
01/18/2019 09:30,2,0.211,ALERT,212.16,300.87,60.006,1547821804,"201051344001203","174011545737251",19.76,-11.50,0,299.97,352.87,4.2,2.2,0.000,1196728.1,1196728.1,10199,0,0,0,L,1122011218,1,122.23,121.33,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821839,116944.00
01/18/2019 09:30,2,0.182,ALERT,212.38,319.81,60.006,1547821804,"201051344001230","174011545737251",24.19,-10.00,0,299.97,341.45,4.5,2.4,0.000,1191164.3,1191164.3,10194,0,0,0,L,1122011218,1,122.23,121.10,0002,-13,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821841,116945.00
01/18/2019 09:30,2,0.195,ALERT,211.93,301.17,60.033,1547821804,"201051344000646","174011545737251",19.96,-11.00,0,299.37,341.75,4.0,1.9,0.000,1185841.8,1185841.8,10191,0,0,0,L,1122011218,1,122.01,121.33,0002,-13,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821843,116946.00
01/18/2019 09:30,2,0.152,ALERT,213.06,301.47,60.022,1547821804,"201051344000867","174011545737251",21.13,-9.00,0,299.67,341.45,3.3,1.3,0.000,1187864.7,1187864.7,34029,0,0,0,L,1122011218,1,122.01,122.01,0002,-12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821844,116947.00
01/18/2019 09:30,2,0.182,ALERT,213.51,301.77,60.012,1547821804,"201051344000633","174011545737251",21.69,-11.50,0,299.37,345.06,4.0,1.9,0.000,1186782.1,1186782.1,34077,0,0,0,L,1122011218,1,122.23,122.46,0002,-11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821846,116948.00
01/18/2019 09:30,2,0.262,ALERT,212.16,315.60,60.070,1547821804,"201051344000955","174011545737251",22.15,-10.00,0,300.27,344.45,5.9,3.8,0.000,1204794.0,1204794.0,10185,0,0,0,L,1122011218,1,121.55,121.55,0002,-12,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821848,116949.00
01/18/2019 09:30,2,0.211,ALERT,213.06,301.77,60.022,1547821804,"201051344000648","174011545737251",23.97,-12.00,0,300.57,344.45,5.1,3.0,0.000,1194974.0,1194974.0,33997,0,0,0,L,1122011218,1,121.10,122.46,0002,-14,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821850,116950.00
01/18/2019 09:30,2,0.195,ALERT,213.29,322.21,60.022,1547821804,"201051344000645","174011545737251",24.69,-9.00,0,301.47,347.46,4.9,2.8,0.000,1199291.7,1199291.7,33991,0,0,0,L,1122011218,1,122.01,122.23,0002,-13,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821852,116951.00
01/18/2019 09:30,2,0.264,ACTIVE,213.06,338.44,60.028,1547821804,"201051344000569","174011545737251",31.19,-9.00,0,334.54,385.93,8.4,6.2,0.022,1216588.2,1216588.2,2259,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821853,116952.00
01/18/2019 09:30,2,0.309,ACTIVE,213.51,341.45,60.049,1547821804,"179051228000119","174011545737251",30.69,-7.00,0,334.84,361.89,9.6,7.4,0.009,3097.3,3097.3,2268,0,0,0,L,46974696,1,121.78,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547821853,116953.00
01/18/2019 09:45,2,0.324,ALERT,212.83,338.14,60.006,1547822704,"201051344000579","174011545737251",30.97,-9.00,0,300.57,343.55,10.2,7.9,0.027,1216065.7,1216065.7,2284,0,0,0,L,1122011218,1,121.33,121.78,0002,-14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822706,116954.00
01/18/2019 09:45,2,0.242,ALERT,212.16,336.64,60.001,1547822704,"201051344001025","174011545737251",30.69,-11.00,0,298.77,351.97,7.5,5.4,0.013,1200776.4,1200776.4,10202,0,0,0,L,1122011218,1,121.55,121.33,0002,-14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822707,116955.00
01/18/2019 09:45,2,0.312,ALERT,212.38,338.14,60.001,1547822704,"201051344001093","174011545737251",30.40,-8.50,0,299.37,350.77,9.7,7.4,0.022,1192923.9,1192923.9,10185,0,0,0,L,1122011218,1,121.78,121.33,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822709,116956.00
01/18/2019 09:45,2,0.367,ALERT,212.83,361.29,59.996,1547822704,"201051344000458","174011545737251",33.73,-7.00,0,299.97,366.40,12.6,10.2,0.049,1202368.9,1202368.9,2280,0,0,0,L,1122011218,1,121.55,122.01,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822711,116957.00
01/18/2019 09:45,2,0.283,ACTIVE,212.38,337.54,60.028,1547822704,"201051344000890","174011545737251",31.15,-10.00,0,299.67,345.66,8.9,6.7,0.022,1197120.8,1197120.8,10183,0,0,0,L,1122011218,1,122.01,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822712,116958.00
01/18/2019 09:45,2,0.219,ALERT,212.61,338.44,60.017,1547822704,"201051344000988","174011545737251",22.30,-10.00,0,297.87,348.06,5.0,2.9,0.009,937828.0,937828.0,2302,0,0,0,L,1122011218,1,121.10,122.23,0002,-13,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822714,116959.00
01/18/2019 09:45,2,0.289,ACTIVE,212.83,337.54,60.017,1547822704,"201051344000582","174011545737251",28.49,-11.50,0,300.27,360.69,8.3,6.1,0.013,1177062.8,1177062.8,10151,0,0,0,L,1122011218,1,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822715,116960.00
01/18/2019 09:45,2,0.260,ACTIVE,212.83,338.14,60.006,1547822704,"201051344000868","174011545737251",29.48,-9.00,0,301.17,357.08,7.8,5.6,0.022,1189146.9,1189146.9,34028,0,0,0,L,1122011218,1,121.33,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822716,116961.00
01/18/2019 09:45,2,0.334,ALERT,213.29,376.62,60.012,1547822704,"201051344000576","174011545737251",35.19,-10.00,0,300.27,378.42,12.0,9.6,0.031,1202751.4,1202751.4,6461,0,0,0,L,1122011218,1,121.55,122.01,0002,-14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822718,116962.00
01/18/2019 09:45,2,0.246,ACTIVE,212.83,337.54,60.017,1547822704,"201051344001158","174011545737251",27.71,-11.50,0,299.97,357.98,7.0,4.8,0.022,1182392.9,1182392.9,2285,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822718,116963.00
01/18/2019 09:45,2,0.320,ALERT,212.61,353.47,60.043,1547822704,"201051344000917","174011545737251",32.74,-8.00,0,298.17,357.38,10.7,8.4,0.040,1193919.6,1193919.6,10156,0,0,0,L,1122011218,1,121.78,121.55,0002,-12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822721,116964.00
01/18/2019 09:45,2,0.342,ALERT,212.61,337.24,60.022,1547822704,"201051344000417","174011545737251",21.81,-11.00,0,299.07,357.68,7.5,5.3,0.009,968867.1,968867.1,10243,0,0,0,L,1122011218,1,121.78,121.33,0002,-12,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822722,116965.00
01/18/2019 09:45,2,0.344,ALERT,212.38,352.27,60.022,1547822704,"201051344000685","174011545737251",32.64,-10.00,0,299.07,355.88,11.4,9.1,0.035,1198201.3,1198201.3,10191,0,0,0,L,1122011218,1,122.46,121.10,0002,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822724,116966.00
01/18/2019 09:45,2,0.316,ACTIVE,212.38,337.84,60.022,1547822704,"201051344000651","174011545737251",28.71,-12.00,0,299.07,357.98,9.2,7.0,0.018,1191944.8,1191944.8,10188,0,0,0,L,1122011218,1,122.23,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822725,116967.00
01/18/2019 09:45,2,0.279,ACTIVE,212.16,338.14,60.022,1547822704,"201051344000594","174011545737251",27.77,-11.00,0,299.67,360.38,7.9,5.7,0.009,1206814.1,1206814.1,34000,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822726,116968.00
01/18/2019 09:45,2,0.307,ACTIVE,212.61,339.65,60.022,1547822704,"201051344000469","174011545737251",30.99,-11.50,0,299.37,348.36,9.7,7.4,0.022,1191134.9,1191134.9,2287,0,0,0,L,1122011218,1,120.88,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822727,116969.00
01/18/2019 09:45,2,0.242,ACTIVE,212.61,345.66,60.022,1547822704,"201051344000585","174011545737251",31.99,-10.00,0,299.07,360.38,7.9,5.7,0.022,1206725.2,1206725.2,10224,0,0,0,L,1122011218,1,121.55,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822728,116970.00
01/18/2019 09:45,2,0.395,ALERT,213.29,368.20,60.028,1547822704,"201051344000853","174011545737251",34.25,-10.00,0,300.27,381.12,13.8,11.3,0.057,1206996.2,1206996.2,2272,0,0,0,L,1122011218,1,121.78,122.23,0002,-10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822730,116971.00
01/18/2019 09:45,2,0.352,ALERT,212.38,371.81,60.028,1547822704,"201051344001145","174011545737251",34.67,-10.00,0,299.67,377.22,12.4,10.0,0.057,1205693.0,1205693.0,10166,0,0,0,L,1122011218,1,122.01,121.10,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822732,116972.00
01/18/2019 09:45,2,0.301,ALERT,212.38,348.96,60.054,1547822704,"201051344000438","174011545737251",32.34,-11.00,0,299.67,353.77,9.9,7.6,0.022,1199564.1,1199564.1,10192,0,0,0,L,1122011218,1,122.23,121.33,0002,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822734,116973.00
01/18/2019 09:45,2,0.227,ACTIVE,211.93,336.34,60.022,1547822704,"201051344001135","174011545737251",29.68,-11.00,0,299.97,363.99,6.8,4.7,0.013,1187880.0,1187880.0,10170,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822734,116974.00
01/18/2019 09:45,2,0.342,ALERT,212.83,369.40,60.033,1547822704,"201051344000983","174011545737251",34.43,-9.00,0,300.57,375.41,11.9,9.6,0.057,1206551.0,1206551.0,2273,0,0,0,L,1122011218,1,121.33,121.78,0002,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822736,116975.00
01/18/2019 09:45,2,0.283,ACTIVE,212.38,336.94,60.028,1547822704,"201051344001203","174011545737251",29.48,-11.00,0,299.37,350.17,8.5,6.3,0.022,1196728.9,1196728.9,10201,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822737,116976.00
01/18/2019 09:45,2,0.303,ACTIVE,212.38,337.24,60.033,1547822704,"201051344001230","174011545737251",29.76,-10.00,0,299.67,353.17,9.1,6.9,0.027,1191165.2,1191165.2,10196,0,0,0,L,1122011218,1,122.23,121.10,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822738,116977.00
01/18/2019 09:45,2,0.260,ACTIVE,212.16,337.84,60.028,1547822704,"201051344000646","174011545737251",30.91,-11.00,0,299.07,352.87,8.2,6.0,0.018,1185842.5,1185842.5,10193,0,0,0,L,1122011218,1,122.01,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822739,116978.00
01/18/2019 09:45,2,0.248,ALERT,213.06,339.34,60.006,1547822704,"201051344000867","174011545737251",31.45,-9.00,0,299.37,359.78,8.0,5.8,0.022,1187865.3,1187865.3,34031,0,0,0,L,1122011218,1,121.78,121.78,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822741,116979.00
01/18/2019 09:45,2,0.303,ACTIVE,213.51,340.55,60.038,1547822704,"201051344000633","174011545737251",29.12,-11.00,0,298.47,369.40,9.0,6.7,0.013,1186782.9,1186782.9,34079,0,0,0,L,1122011218,1,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822742,116980.00
01/18/2019 09:45,2,0.332,ACTIVE,211.93,339.04,60.028,1547822704,"201051344000955","174011545737251",31.27,-10.00,0,299.07,353.47,10.6,8.3,0.035,1204795.2,1204795.2,10187,0,0,0,L,1122011218,1,121.33,121.33,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822743,116981.00
01/18/2019 09:45,2,0.299,ACTIVE,212.83,373.91,60.049,1547822704,"201051344000648","174011545737251",35.03,-11.50,0,299.67,376.31,10.7,8.4,0.022,1194975.2,1194975.2,33999,0,0,0,L,1122011218,1,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822744,116982.00
01/18/2019 09:45,2,0.242,ALERT,213.29,378.42,60.028,1547822704,"201051344000645","174011545737251",35.48,-9.00,0,299.67,380.22,8.8,6.5,0.022,1199292.7,1199292.7,33993,0,0,0,L,1122011218,1,121.78,122.23,0002,-12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822745,116983.00
01/18/2019 09:45,2,0.521,ACTIVE,212.83,375.11,60.028,1547822704,"201051344000569","174011545737251",34.93,-9.00,0,333.63,383.83,18.5,15.9,0.093,1216590.3,1216590.3,2260,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822746,116984.00
01/18/2019 09:45,2,0.354,ALERT,213.06,389.24,60.033,1547822704,"179051228000119","174011545737251",36.64,-7.00,0,298.77,391.64,13.2,10.8,0.027,3099.5,3099.5,2269,0,0,0,L,46974696,1,121.55,122.68,0000,-11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547822748,116985.00
01/18/2019 10:00,2,0.365,ACTIVE,212.61,344.15,60.006,1547823604,"201051344000579","174011545737251",31.85,-8.50,0,332.73,406.97,11.9,9.6,0.040,1216068.4,1216068.4,2286,0,0,0,L,1122011218,1,121.10,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823605,116986.00
01/18/2019 10:00,2,0.285,ACTIVE,211.93,361.29,60.006,1547823604,"201051344001025","174011545737251",33.70,-10.00,0,332.13,391.04,9.8,7.5,0.027,1200778.4,1200778.4,10204,0,0,0,L,1122011218,1,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823606,116987.00
01/18/2019 10:00,2,0.357,ACTIVE,212.16,356.78,60.006,1547823604,"201051344001093","174011545737251",33.12,-8.50,0,331.53,387.44,12.1,9.7,0.035,1192926.4,1192926.4,10187,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823607,116988.00
01/18/2019 10:00,2,0.447,ACTIVE,212.38,363.69,60.006,1547823604,"201051344000458","174011545737251",33.83,-6.50,0,334.24,396.45,15.3,12.9,0.066,1202372.5,1202372.5,2282,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823608,116989.00
01/18/2019 10:00,2,0.318,ACTIVE,211.93,366.10,59.996,1547823604,"201051344000890","174011545737251",34.21,-8.50,0,331.53,400.96,11.1,8.8,0.035,1197122.8,1197122.8,10184,0,0,0,L,1122011218,1,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823609,116990.00
01/18/2019 10:00,2,0.240,ACTIVE,212.38,339.65,60.006,1547823604,"201051344000988","174011545737251",22.70,-10.00,0,297.26,346.26,5.5,3.4,0.018,937829.0,937829.0,2304,0,0,0,L,1122011218,1,121.10,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823610,116991.00
01/18/2019 10:00,2,0.311,ACTIVE,212.61,346.86,59.975,1547823604,"201051344000582","174011545737251",32.10,-11.00,0,332.43,393.45,10.1,7.9,0.031,1177065.0,1177065.0,10152,0,0,0,L,1122011218,1,122.01,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823611,116992.00
01/18/2019 10:00,2,0.273,ACTIVE,212.61,370.30,60.006,1547823604,"201051344000868","174011545737251",34.61,-9.00,0,331.53,394.35,9.6,7.3,0.027,1189149.0,1189149.0,34029,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823612,116993.00
01/18/2019 10:00,2,0.412,ACTIVE,213.06,375.71,59.996,1547823604,"201051344000576","174011545737251",35.05,-8.50,0,334.54,404.57,14.7,12.2,0.062,1202754.8,1202754.8,6463,0,0,0,L,1122011218,1,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823613,116994.00
01/18/2019 10:00,2,0.266,ACTIVE,212.83,337.84,60.006,1547823604,"201051344001158","174011545737251",30.73,-10.00,0,326.72,396.45,8.4,6.2,0.031,1182394.6,1182394.6,2286,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823614,116995.00
01/18/2019 10:00,2,0.367,ACTIVE,211.93,367.60,60.001,1547823604,"201051344000917","174011545737251",34.13,-7.00,0,333.63,390.74,12.7,10.4,0.057,1193922.3,1193922.3,10158,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823614,116996.00
01/18/2019 10:00,2,0.377,ACTIVE,212.38,337.24,60.006,1547823604,"201051344000417","174011545737251",21.89,-10.00,0,298.47,348.06,8.4,6.2,0.022,968868.8,968868.8,10245,0,0,0,L,1122011218,1,121.55,121.55,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823615,116997.00
01/18/2019 10:00,2,0.389,ACTIVE,212.38,369.70,60.001,1547823604,"201051344000685","174011545737251",34.43,-9.00,0,334.84,398.86,13.6,11.2,0.057,1198204.4,1198204.4,10193,0,0,0,L,1122011218,1,122.46,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823616,116998.00
01/18/2019 10:00,2,0.328,ACTIVE,212.16,338.44,60.049,1547823604,"201051344000651","174011545737251",31.17,-11.00,0,332.13,394.95,10.3,8.1,0.027,1191947.1,1191947.1,10189,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823617,116999.00
