ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 10:00,2,0.293,ACTIVE,212.16,345.66,59.990,1547823604,"201051344000594","174011545737251",31.99,-10.00,0,325.52,394.95,9.6,7.3,0.027,1206816.1,1206816.1,34001,0,0,0,L,1122011218,1,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823618,117000.00
01/18/2019 10:00,2,0.334,ACTIVE,212.83,358.28,60.001,1547823604,"201051344000469","174011545737251",33.30,-11.00,0,332.43,394.05,11.3,9.0,0.031,1191137.4,1191137.4,2288,0,0,0,L,1122011218,1,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823619,117001.00
01/18/2019 10:00,2,0.293,ACTIVE,212.16,347.46,59.990,1547823604,"201051344000585","174011545737251",32.18,-9.00,0,333.03,391.04,9.5,7.3,0.031,1206727.2,1206727.2,10225,0,0,0,L,1122011218,1,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823620,117002.00
01/18/2019 10:00,2,0.463,ACTIVE,213.06,372.41,59.996,1547823604,"201051344000853","174011545737251",34.69,-9.00,0,335.74,408.18,16.3,13.8,0.084,1207000.0,1207000.0,2274,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823621,117003.00
01/18/2019 10:00,2,0.434,ACTIVE,212.16,370.60,59.980,1547823604,"201051344001145","174011545737251",34.49,-9.00,0,334.84,404.57,15.2,12.8,0.080,1205696.3,1205696.3,10168,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823622,117004.00
01/18/2019 10:00,2,0.340,ACTIVE,211.93,361.89,60.038,1547823604,"201051344000438","174011545737251",33.72,-10.00,0,332.43,400.66,11.6,9.3,0.035,1199566.5,1199566.5,10194,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823623,117005.00
01/18/2019 10:00,2,0.254,ACTIVE,211.70,336.04,59.990,1547823604,"201051344001135","174011545737251",30.79,-9.00,0,331.83,394.05,8.0,5.8,0.031,1187881.7,1187881.7,10171,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823624,117006.00
01/18/2019 10:00,2,0.408,ACTIVE,212.61,363.99,59.996,1547823604,"201051344000983","174011545737251",33.77,-9.00,0,334.84,401.86,14.0,11.6,0.075,1206554.2,1206554.2,2275,0,0,0,L,1122011218,1,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823625,117007.00
01/18/2019 10:00,2,0.303,ACTIVE,212.16,346.26,59.985,1547823604,"201051344001203","174011545737251",32.10,-10.00,0,332.73,393.45,9.9,7.6,0.035,1196731.0,1196731.0,10202,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823626,117008.00
01/18/2019 10:00,2,0.324,ACTIVE,212.16,338.74,59.996,1547823604,"201051344001230","174011545737251",31.19,-9.00,0,331.53,396.45,10.3,8.0,0.044,1191167.4,1191167.4,10197,0,0,0,L,1122011218,1,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823627,117009.00
01/18/2019 10:00,2,0.289,ACTIVE,211.70,344.76,59.996,1547823604,"201051344000646","174011545737251",31.83,-10.00,0,331.53,391.64,9.4,7.1,0.031,1185844.5,1185844.5,10194,0,0,0,L,1122011218,1,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823628,117010.00
01/18/2019 10:00,2,0.285,ACTIVE,212.61,345.96,59.996,1547823604,"201051344000867","174011545737251",32.14,-8.50,0,334.24,386.23,9.3,7.1,0.031,1187867.2,1187867.2,34033,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823629,117011.00
01/18/2019 10:00,2,0.316,ACTIVE,213.29,346.26,59.975,1547823604,"201051344000633","174011545737251",32.03,-10.00,0,333.33,385.93,10.3,8.0,0.035,1186785.1,1186785.1,34080,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823630,117012.00
01/18/2019 10:00,2,0.357,ACTIVE,211.70,360.38,60.001,1547823604,"201051344000955","174011545737251",33.48,-9.00,0,333.33,398.56,12.1,9.8,0.044,1204797.8,1204797.8,10188,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823631,117013.00
01/18/2019 10:00,2,0.301,ACTIVE,212.83,378.12,60.006,1547823604,"201051344000648","174011545737251",35.48,-11.00,0,334.24,403.07,10.8,8.5,0.027,1194977.3,1194977.3,34000,0,0,0,L,1122011218,1,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823632,117014.00
01/18/2019 10:00,2,0.242,ACTIVE,213.06,381.73,60.006,1547823604,"201051344000645","174011545737251",35.82,-8.50,0,335.14,403.97,8.8,6.6,0.027,1199294.3,1199294.3,33995,0,0,0,L,1122011218,1,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823632,117015.00
01/18/2019 10:00,2,0.607,ACTIVE,212.61,371.21,60.006,1547823604,"201051344000569","174011545737251",34.43,-8.50,0,333.03,415.09,21.3,18.6,0.124,1216595.5,1216595.5,2261,0,0,0,L,1122011218,1,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823633,117016.00
01/18/2019 10:00,2,0.566,ACTIVE,213.06,367.90,59.975,1547823604,"179051228000119","174011545737251",34.41,-6.50,0,352.87,410.88,19.8,17.1,0.093,3103.1,3103.1,2271,0,0,0,L,46974696,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547823634,117017.00
01/18/2019 10:15,2,0.316,ACTIVE,212.38,337.84,60.001,1547824504,"201051344000579","174011545737251",30.77,-8.50,0,333.33,364.59,9.9,7.7,0.027,1216070.4,1216070.4,2287,0,0,0,L,1122011218,1,121.10,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824506,117018.00
01/18/2019 10:15,2,0.244,ACTIVE,211.93,336.04,59.985,1547824504,"201051344001025","174011545737251",30.83,-10.00,0,332.73,375.11,7.6,5.4,0.018,1200779.8,1200779.8,10205,0,0,0,L,1122011218,1,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824507,117019.00
01/18/2019 10:15,2,0.311,ACTIVE,211.93,337.54,60.006,1547824504,"201051344001093","174011545737251",30.38,-8.00,0,332.13,366.10,9.6,7.4,0.018,1192928.2,1192928.2,10188,0,0,0,L,1122011218,1,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824508,117020.00
01/18/2019 10:15,2,0.340,ACTIVE,212.61,353.17,59.996,1547824504,"201051344000458","174011545737251",32.80,-6.50,0,333.33,374.51,11.3,9.0,0.040,1202374.9,1202374.9,2283,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824509,117021.00
01/18/2019 10:15,2,0.281,ACTIVE,211.93,337.24,60.012,1547824504,"201051344000890","174011545737251",31.17,-8.50,0,333.03,370.30,8.9,6.7,0.018,1197124.5,1197124.5,10185,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824509,117022.00
01/18/2019 10:15,2,0.211,ALERT,212.38,338.74,59.953,1547824504,"201051344000988","174011545737251",22.07,-9.00,0,298.17,357.98,4.8,2.7,0.000,937829.6,937829.6,2305,0,0,0,L,1122011218,1,120.88,122.01,0002,-12,0,0,0,0,0,0,13,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824511,117023.00
01/18/2019 10:15,2,0.262,ACTIVE,212.38,337.54,59.990,1547824504,"201051344000582","174011545737251",31.05,-10.00,0,333.63,363.99,8.2,6.0,0.018,1177066.5,1177066.5,10153,0,0,0,L,1122011218,1,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824512,117024.00
01/18/2019 10:15,2,0.242,ACTIVE,212.61,337.84,59.996,1547824504,"201051344000868","174011545737251",30.63,-9.00,0,334.54,375.11,7.5,5.4,0.018,1189150.4,1189150.4,34030,0,0,0,L,1122011218,1,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824513,117025.00
01/18/2019 10:15,2,0.354,ACTIVE,213.06,349.26,60.038,1547824504,"201051344000576","174011545737251",32.36,-8.50,0,333.63,381.42,11.7,9.3,0.031,1202757.2,1202757.2,6464,0,0,0,L,1122011218,1,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824514,117026.00
01/18/2019 10:15,2,0.242,ACTIVE,212.61,338.14,60.001,1547824504,"201051344001158","174011545737251",27.00,-11.00,0,332.43,343.25,6.7,4.5,0.013,1182395.7,1182395.7,2287,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824515,117027.00
01/18/2019 10:15,2,0.312,ACTIVE,212.16,345.66,60.006,1547824504,"201051344000917","174011545737251",31.93,-7.00,0,333.33,373.31,10.1,7.8,0.044,1193924.3,1193924.3,10159,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824516,117028.00
01/18/2019 10:15,2,0.334,ACTIVE,212.38,337.24,60.001,1547824504,"201051344000417","174011545737251",21.53,-10.00,0,331.83,342.65,7.3,5.2,0.009,968870.1,968870.1,10246,0,0,0,L,1122011218,1,121.55,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824517,117029.00
01/18/2019 10:15,2,0.338,ACTIVE,212.38,351.07,60.001,1547824504,"201051344000685","174011545737251",32.58,-8.50,0,333.63,375.41,11.2,8.9,0.040,1198206.6,1198206.6,10194,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824518,117030.00
01/18/2019 10:15,2,0.303,ACTIVE,212.16,337.54,59.996,1547824504,"201051344000651","174011545737251",28.55,-11.00,0,333.33,345.36,8.8,6.6,0.018,1191948.7,1191948.7,10190,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824519,117031.00
01/18/2019 10:15,2,0.244,ACTIVE,212.16,337.24,59.980,1547824504,"201051344000594","174011545737251",29.82,-9.00,0,332.13,358.28,7.4,5.2,0.013,1206817.4,1206817.4,34002,0,0,0,L,1122011218,1,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824520,117032.00
01/18/2019 10:15,2,0.301,ACTIVE,212.61,338.44,60.001,1547824504,"201051344000469","174011545737251",30.36,-10.00,0,333.03,365.19,9.2,7.0,0.013,1191139.0,1191139.0,2289,0,0,0,L,1122011218,1,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824521,117033.00
01/18/2019 10:15,2,0.234,ACTIVE,212.16,338.14,60.001,1547824504,"201051344000585","174011545737251",30.91,-9.00,0,332.73,357.98,7.4,5.2,0.022,1206728.5,1206728.5,10226,0,0,0,L,1122011218,1,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824522,117034.00
01/18/2019 10:15,2,0.350,ACTIVE,213.06,361.29,59.996,1547824504,"201051344000853","174011545737251",33.56,-9.00,0,335.14,383.83,11.9,9.6,0.044,1207002.5,1207002.5,2275,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824523,117035.00
01/18/2019 10:15,2,0.320,ACTIVE,212.16,367.90,60.001,1547824504,"201051344001145","174011545737251",34.31,-8.50,0,334.54,378.12,11.2,8.8,0.044,1205698.6,1205698.6,10169,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824524,117036.00
01/18/2019 10:15,2,0.295,ACTIVE,212.16,358.28,60.028,1547824504,"201051344000438","174011545737251",33.34,-10.00,0,332.73,375.11,10.0,7.7,0.018,1199568.4,1199568.4,10195,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824525,117037.00
01/18/2019 10:15,2,0.217,ACTIVE,211.48,335.74,59.990,1547824504,"201051344001135","174011545737251",29.62,-9.00,0,332.13,356.48,6.5,4.4,0.018,1187882.8,1187882.8,10172,0,0,0,L,1122011218,1,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824525,117038.00
01/18/2019 10:15,2,0.301,ACTIVE,212.16,359.48,59.985,1547824504,"201051344000983","174011545737251",33.40,-8.50,0,333.33,375.41,10.2,7.9,0.044,1206556.3,1206556.3,2276,0,0,0,L,1122011218,1,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824526,117039.00
01/18/2019 10:15,2,0.275,ACTIVE,211.93,336.94,60.001,1547824504,"201051344001203","174011545737251",28.21,-10.00,0,333.63,354.97,7.9,5.7,0.018,1196732.4,1196732.4,10203,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824527,117040.00
01/18/2019 10:15,2,0.291,ACTIVE,211.93,336.94,60.001,1547824504,"201051344001230","174011545737251",29.58,-9.00,0,332.13,357.98,8.8,6.5,0.027,1191169.0,1191169.0,10198,0,0,0,L,1122011218,1,122.01,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824528,117041.00
01/18/2019 10:15,2,0.244,ACTIVE,211.70,338.74,59.969,1547824504,"201051344000646","174011545737251",31.29,-10.00,0,332.73,355.28,7.8,5.6,0.027,1185845.9,1185845.9,10195,0,0,0,L,1122011218,1,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824529,117042.00
01/18/2019 10:15,2,0.230,ACTIVE,212.61,337.24,59.953,1547824504,"201051344000867","174011545737251",30.57,-8.50,0,333.33,354.07,7.2,5.0,0.013,1187868.4,1187868.4,34034,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824530,117043.00
01/18/2019 10:15,2,0.283,ACTIVE,213.06,340.25,59.996,1547824504,"201051344000633","174011545737251",27.67,-9.00,0,333.33,355.58,7.9,5.7,0.009,1186786.5,1186786.5,34081,0,0,0,L,1122011218,1,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824531,117044.00
01/18/2019 10:15,2,0.320,ACTIVE,211.48,336.94,60.001,1547824504,"201051344000955","174011545737251",30.85,-9.00,0,332.13,365.19,10.1,7.8,0.022,1204799.8,1204799.8,10189,0,0,0,L,1122011218,1,121.10,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824532,117045.00
01/18/2019 10:15,2,0.291,ACTIVE,212.61,363.99,59.990,1547824504,"201051344000648","174011545737251",33.99,-10.00,0,334.24,382.63,10.1,7.8,0.022,1194979.2,1194979.2,34001,0,0,0,L,1122011218,1,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824533,117046.00
01/18/2019 10:15,2,0.232,ACTIVE,212.83,369.40,60.006,1547824504,"201051344000645","174011545737251",34.55,-8.00,0,335.44,386.23,8.2,6.0,0.018,1199295.9,1199295.9,33996,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824534,117047.00
01/18/2019 10:15,2,0.408,ACTIVE,212.38,380.52,59.990,1547824504,"201051344000569","174011545737251",35.56,-8.50,0,333.93,389.24,14.8,12.3,0.066,1216598.8,1216598.8,2262,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824535,117048.00
01/18/2019 10:15,2,0.445,ACTIVE,212.83,343.25,60.038,1547824504,"179051228000119","174011545737251",31.79,-6.00,0,335.14,384.43,14.3,11.9,0.044,3106.2,3106.2,2272,0,0,0,L,46974696,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547824536,117049.00
01/18/2019 10:30,2,0.328,ACTIVE,212.61,340.55,60.012,1547825404,"201051344000579","174011545737251",31.53,-8.50,0,333.03,344.76,10.5,8.2,0.031,1216072.3,1216072.3,2288,0,0,0,L,1122011218,1,121.33,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825405,117050.00
01/18/2019 10:30,2,0.258,ACTIVE,211.93,344.45,60.012,1547825404,"201051344001025","174011545737251",32.03,-10.00,0,332.13,353.17,8.4,6.2,0.018,1200781.3,1200781.3,10206,0,0,0,L,1122011218,1,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825406,117051.00
01/18/2019 10:30,2,0.330,ACTIVE,212.16,349.56,60.017,1547825404,"201051344001093","174011545737251",32.36,-8.00,0,330.93,352.27,10.8,8.5,0.027,1192930.2,1192930.2,10189,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825407,117052.00
01/18/2019 10:30,2,0.355,ACTIVE,212.61,358.58,60.001,1547825404,"201051344000458","174011545737251",33.32,-6.50,0,335.74,363.69,12.0,9.7,0.040,1202377.2,1202377.2,2284,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825408,117053.00
01/18/2019 10:30,2,0.297,ACTIVE,212.16,362.19,60.006,1547825404,"201051344000890","174011545737251",33.79,-8.00,0,331.53,366.70,10.2,8.0,0.027,1197126.4,1197126.4,10186,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825409,117054.00
01/18/2019 10:30,2,0.230,ALERT,212.61,338.44,60.017,1547825404,"201051344000988","174011545737251",22.01,-8.50,0,296.96,342.65,5.2,3.0,0.013,937830.3,937830.3,2307,0,0,0,L,1122011218,1,121.10,122.01,0002,-12,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825410,117055.00
01/18/2019 10:30,2,0.279,ACTIVE,212.61,344.15,60.006,1547825404,"201051344000582","174011545737251",31.81,-10.00,0,331.83,356.78,9.1,6.8,0.018,1177068.1,1177068.1,10154,0,0,0,L,1122011218,1,122.01,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825411,117056.00
01/18/2019 10:30,2,0.258,ACTIVE,212.38,347.16,60.017,1547825404,"201051344000868","174011545737251",32.20,-9.00,0,332.43,350.17,8.4,6.2,0.027,1189151.8,1189151.8,34031,0,0,0,L,1122011218,1,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825413,117057.00
01/18/2019 10:30,2,0.365,ACTIVE,213.06,357.38,60.065,1547825404,"201051344000576","174011545737251",33.14,-8.50,0,334.54,364.89,12.3,9.9,0.044,1202759.6,1202759.6,6465,0,0,0,L,1122011218,1,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825414,117058.00
01/18/2019 10:30,2,0.250,ACTIVE,212.83,337.84,60.006,1547825404,"201051344001158","174011545737251",28.92,-11.00,0,319.51,353.17,7.4,5.2,0.018,1182396.9,1182396.9,2288,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825415,117059.00
01/18/2019 10:30,2,0.328,ACTIVE,212.38,355.28,60.022,1547825404,"201051344000917","174011545737251",32.84,-7.00,0,333.93,362.49,10.9,8.6,0.044,1193926.4,1193926.4,10160,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825415,117060.00
01/18/2019 10:30,2,0.352,ALERT,212.38,337.84,60.022,1547825404,"201051344000417","174011545737251",21.59,-9.00,0,298.47,340.85,7.7,5.5,0.013,968871.4,968871.4,10247,0,0,0,L,1122011218,1,121.55,121.33,0002,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825417,117061.00
01/18/2019 10:30,2,0.359,ACTIVE,212.38,360.69,60.017,1547825404,"201051344000685","174011545737251",33.48,-8.50,0,334.54,367.60,12.2,9.9,0.044,1198209.0,1198209.0,10195,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825418,117062.00
01/18/2019 10:30,2,0.305,ACTIVE,212.38,338.14,60.022,1547825404,"201051344000651","174011545737251",30.43,-11.00,0,332.43,343.55,9.4,7.2,0.018,1191950.4,1191950.4,10191,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825419,117063.00
01/18/2019 10:30,2,0.260,ACTIVE,212.38,338.14,59.996,1547825404,"201051344000594","174011545737251",30.83,-9.00,0,323.11,347.76,8.2,6.0,0.018,1206818.8,1206818.8,34003,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825420,117064.00
01/18/2019 10:30,2,0.311,ACTIVE,212.83,342.05,60.022,1547825404,"201051344000469","174011545737251",31.57,-10.00,0,331.23,349.26,9.9,7.7,0.027,1191140.9,1191140.9,2290,0,0,0,L,1122011218,1,121.10,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825421,117065.00
01/18/2019 10:30,2,0.250,ACTIVE,212.38,339.65,60.017,1547825404,"201051344000585","174011545737251",31.37,-8.50,0,331.83,350.47,8.0,5.8,0.022,1206729.8,1206729.8,10227,0,0,0,L,1122011218,1,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825422,117066.00
01/18/2019 10:30,2,0.334,ACTIVE,213.29,375.11,60.022,1547825404,"201051344000853","174011545737251",35.07,-8.50,0,335.44,379.32,11.9,9.6,0.040,1207004.9,1207004.9,2276,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825423,117067.00
01/18/2019 10:30,2,0.332,ACTIVE,212.38,371.81,60.012,1547825404,"201051344001145","174011545737251",34.69,-8.50,0,335.14,379.32,11.8,9.4,0.053,1205700.9,1205700.9,10170,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825424,117068.00
01/18/2019 10:30,2,0.311,ACTIVE,212.38,365.19,60.028,1547825404,"201051344000438","174011545737251",34.05,-9.00,0,332.43,374.51,10.8,8.5,0.022,1199570.4,1199570.4,10196,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825425,117069.00
01/18/2019 10:30,2,0.225,ACTIVE,211.93,338.14,60.006,1547825404,"201051344001135","174011545737251",31.29,-9.00,0,331.23,345.66,7.2,5.0,0.018,1187883.9,1187883.9,10173,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825426,117070.00
01/18/2019 10:30,2,0.307,ACTIVE,212.83,360.99,60.022,1547825404,"201051344000983","174011545737251",33.56,-8.50,0,334.24,369.10,10.5,8.2,0.044,1206558.3,1206558.3,2277,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825427,117071.00
01/18/2019 10:30,2,0.273,ACTIVE,212.38,337.54,60.017,1547825404,"201051344001203","174011545737251",31.01,-9.00,0,332.13,354.67,8.6,6.4,0.027,1196733.9,1196733.9,10204,0,0,0,L,1122011218,1,122.46,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825428,117072.00
01/18/2019 10:30,2,0.299,ACTIVE,212.38,338.44,60.028,1547825404,"201051344001230","174011545737251",31.19,-8.50,0,330.93,348.96,9.4,7.2,0.031,1191170.7,1191170.7,10199,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825429,117073.00
01/18/2019 10:30,2,0.273,ACTIVE,212.16,337.54,60.028,1547825404,"201051344000646","174011545737251",31.01,-9.00,0,332.73,342.65,8.6,6.4,0.027,1185847.4,1185847.4,10196,0,0,0,L,1122011218,1,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825430,117074.00
01/18/2019 10:30,2,0.240,ACTIVE,213.06,338.14,60.001,1547825404,"201051344000867","174011545737251",31.23,-8.00,0,326.72,348.96,7.6,5.4,0.013,1187869.7,1187869.7,34035,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825431,117075.00
01/18/2019 10:30,2,0.266,ACTIVE,213.51,340.85,60.043,1547825404,"201051344000633","174011545737251",31.25,-9.00,0,316.20,356.78,8.5,6.2,0.018,1186788.0,1186788.0,34082,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825432,117076.00
01/18/2019 10:30,2,0.332,ACTIVE,211.93,341.45,60.028,1547825404,"201051344000955","174011545737251",31.55,-9.00,0,330.63,359.18,10.6,8.3,0.031,1204801.8,1204801.8,10190,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825433,117077.00
01/18/2019 10:30,2,0.291,ACTIVE,213.06,364.89,60.022,1547825404,"201051344000648","174011545737251",34.09,-10.00,0,333.63,370.90,10.1,7.8,0.022,1194981.1,1194981.1,34002,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825434,117078.00
01/18/2019 10:30,2,0.236,ACTIVE,213.29,369.10,60.017,1547825404,"201051344000645","174011545737251",34.53,-8.00,0,334.84,374.21,8.3,6.1,0.018,1199297.4,1199297.4,33997,0,0,0,L,1122011218,1,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825434,117079.00
01/18/2019 10:30,2,0.404,ACTIVE,212.83,381.12,60.028,1547825404,"201051344000569","174011545737251",35.62,-8.50,0,333.63,388.04,14.6,12.1,0.062,1216601.9,1216601.9,2263,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825435,117080.00
01/18/2019 10:30,2,0.453,ACTIVE,213.06,343.55,60.006,1547825404,"179051228000119","174011545737251",31.73,-6.00,0,335.44,370.00,14.6,12.2,0.044,3109.3,3109.3,2273,0,0,0,L,46974696,1,121.78,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547825436,117081.00
01/18/2019 10:45,2,0.326,ACTIVE,212.83,337.84,60.017,1547826304,"201051344000579","174011545737251",31.01,-8.50,0,333.63,348.96,10.3,8.0,0.027,1216074.3,1216074.3,2289,0,0,0,L,1122011218,1,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826305,117082.00
01/18/2019 10:45,2,0.254,ACTIVE,212.38,346.86,59.985,1547826304,"201051344001025","174011545737251",32.20,-9.00,0,332.73,365.19,8.3,6.1,0.018,1200782.7,1200782.7,10207,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826306,117083.00
01/18/2019 10:45,2,0.336,ACTIVE,212.38,356.78,60.017,1547826304,"201051344001093","174011545737251",33.12,-7.00,0,331.53,367.60,11.3,9.0,0.027,1192932.3,1192932.3,10190,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826307,117084.00
01/18/2019 10:45,2,0.346,ACTIVE,212.61,355.88,59.990,1547826304,"201051344000458","174011545737251",33.08,-6.50,0,333.33,367.00,11.6,9.3,0.044,1202379.5,1202379.5,2285,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826308,117085.00
01/18/2019 10:45,2,0.314,ACTIVE,212.38,350.77,60.012,1547826304,"201051344000890","174011545737251",32.64,-8.00,0,333.03,371.51,10.4,8.1,0.031,1197128.3,1197128.3,10187,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826309,117086.00
01/18/2019 10:45,2,0.229,ACTIVE,212.61,339.34,59.996,1547826304,"201051344000988","174011545737251",21.77,-9.00,0,297.26,342.65,5.1,3.0,0.013,937831.0,937831.0,2309,0,0,0,L,1122011218,1,121.10,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826310,117087.00
01/18/2019 10:45,2,0.287,ACTIVE,212.83,338.14,60.038,1547826304,"201051344000582","174011545737251",31.09,-10.00,0,333.63,362.79,9.1,6.9,0.022,1177069.8,1177069.8,10155,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826310,117088.00
01/18/2019 10:45,2,0.254,ACTIVE,212.61,341.75,60.022,1547826304,"201051344000868","174011545737251",31.61,-8.50,0,333.93,362.19,8.1,5.9,0.022,1189153.2,1189153.2,34032,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826311,117089.00
01/18/2019 10:45,2,0.357,ACTIVE,213.29,354.37,60.028,1547826304,"201051344000576","174011545737251",32.88,-8.50,0,334.24,367.90,11.9,9.6,0.035,1202762.0,1202762.0,6466,0,0,0,L,1122011218,1,121.78,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826312,117090.00
01/18/2019 10:45,2,0.250,ACTIVE,213.06,338.44,60.017,1547826304,"201051344001158","174011545737251",28.51,-10.00,0,331.83,342.65,7.2,5.1,0.018,1182398.1,1182398.1,2289,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826313,117091.00
01/18/2019 10:45,2,0.330,ACTIVE,212.61,358.28,60.012,1547826304,"201051344000917","174011545737251",33.22,-7.00,0,333.33,368.20,11.1,8.8,0.044,1193928.6,1193928.6,10161,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826314,117092.00
01/18/2019 10:45,2,0.361,ACTIVE,212.38,337.54,60.022,1547826304,"201051344000417","174011545737251",21.37,-9.00,0,324.92,351.97,7.8,5.6,0.013,968872.8,968872.8,10249,0,0,0,L,1122011218,1,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826315,117093.00
01/18/2019 10:45,2,0.367,ACTIVE,212.61,360.69,60.012,1547826304,"201051344000685","174011545737251",33.48,-8.50,0,334.24,371.21,12.5,10.1,0.053,1198211.4,1198211.4,10196,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826316,117094.00
01/18/2019 10:45,2,0.312,ACTIVE,212.38,337.84,60.065,1547826304,"201051344000651","174011545737251",30.28,-11.00,0,333.03,344.45,9.6,7.3,0.022,1191952.1,1191952.1,10192,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826317,117095.00
01/18/2019 10:45,2,0.262,ACTIVE,212.38,338.14,60.038,1547826304,"201051344000594","174011545737251",30.91,-9.00,0,330.93,351.97,8.3,6.1,0.022,1206820.2,1206820.2,34004,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826318,117096.00
01/18/2019 10:45,2,0.311,ACTIVE,212.83,342.95,60.028,1547826304,"201051344000469","174011545737251",31.67,-11.00,0,333.03,357.08,10.0,7.7,0.022,1191142.7,1191142.7,2291,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826319,117097.00
01/18/2019 10:45,2,0.246,ACTIVE,212.61,347.76,60.043,1547826304,"201051344000585","174011545737251",32.20,-8.50,0,332.73,357.98,8.0,5.8,0.022,1206731.2,1206731.2,10228,0,0,0,L,1122011218,1,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826320,117098.00
01/18/2019 10:45,2,0.328,ACTIVE,213.51,373.01,60.049,1547826304,"201051344000853","174011545737251",34.83,-8.50,0,334.84,382.33,11.7,9.3,0.040,1207007.2,1207007.2,2277,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826321,117099.00
01/18/2019 10:45,2,0.338,ACTIVE,212.61,371.51,60.012,1547826304,"201051344001145","174011545737251",34.67,-8.50,0,333.93,380.22,11.9,9.6,0.053,1205703.2,1205703.2,10171,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826322,117100.00
01/18/2019 10:45,2,0.303,ACTIVE,212.61,373.01,60.022,1547826304,"201051344000438","174011545737251",34.87,-9.00,0,333.33,376.62,10.7,8.4,0.022,1199572.5,1199572.5,10197,0,0,0,L,1122011218,1,122.23,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826323,117101.00
01/18/2019 10:45,2,0.229,ACTIVE,211.93,346.56,60.033,1547826304,"201051344001135","174011545737251",32.14,-8.50,0,332.13,361.29,7.5,5.3,0.022,1187885.1,1187885.1,10174,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826324,117102.00
01/18/2019 10:45,2,0.299,ACTIVE,212.83,361.29,60.022,1547826304,"201051344000983","174011545737251",33.56,-8.50,0,333.33,370.90,10.2,8.0,0.035,1206560.2,1206560.2,2278,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826325,117103.00
01/18/2019 10:45,2,0.287,ACTIVE,212.38,336.94,60.049,1547826304,"201051344001203","174011545737251",30.36,-9.00,0,332.73,360.08,8.8,6.6,0.027,1196735.5,1196735.5,10205,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826326,117104.00
01/18/2019 10:45,2,0.318,ACTIVE,212.16,337.84,60.033,1547826304,"201051344001230","174011545737251",30.95,-9.00,0,332.73,363.99,10.0,7.7,0.040,1191172.6,1191172.6,10200,0,0,0,L,1122011218,1,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826326,117105.00
01/18/2019 10:45,2,0.277,ACTIVE,212.16,336.94,60.017,1547826304,"201051344000646","174011545737251",31.07,-9.00,0,331.83,349.56,8.7,6.5,0.027,1185849.0,1185849.0,10197,0,0,0,L,1122011218,1,122.01,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826327,117106.00
01/18/2019 10:45,2,0.242,ACTIVE,213.06,341.15,60.028,1547826304,"201051344000867","174011545737251",31.63,-8.00,0,332.43,354.67,7.8,5.6,0.022,1187871.1,1187871.1,34036,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826328,117107.00
01/18/2019 10:45,2,0.270,ACTIVE,213.29,341.15,60.033,1547826304,"201051344000633","174011545737251",31.45,-9.00,0,332.73,350.47,8.6,6.4,0.013,1186789.5,1186789.5,34083,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826329,117108.00
01/18/2019 10:45,2,0.346,ACTIVE,211.70,349.26,60.028,1547826304,"201051344000955","174011545737251",32.36,-8.50,0,332.43,365.19,11.4,9.1,0.040,1204803.9,1204803.9,10191,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826330,117109.00
01/18/2019 10:45,2,0.293,ACTIVE,212.61,365.80,60.043,1547826304,"201051344000648","174011545737251",34.15,-10.00,0,333.93,373.01,10.2,7.9,0.027,1194983.1,1194983.1,34003,0,0,0,L,1122011218,1,121.10,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826331,117110.00
01/18/2019 10:45,2,0.234,ACTIVE,213.06,369.40,60.038,1547826304,"201051344000645","174011545737251",34.57,-8.00,0,335.44,376.62,8.3,6.1,0.018,1199298.8,1199298.8,33998,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826332,117111.00
01/18/2019 10:45,2,0.406,ACTIVE,212.61,381.42,60.038,1547826304,"201051344000569","174011545737251",35.62,-8.50,0,332.73,391.04,14.7,12.3,0.062,1216604.9,1216604.9,2264,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826333,117112.00
01/18/2019 10:45,2,0.465,ACTIVE,213.06,350.17,60.022,1547826304,"179051228000119","174011545737251",32.74,-6.00,0,334.54,373.91,15.4,13.0,0.057,3112.4,3112.4,2274,0,0,0,L,46974696,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547826334,117113.00
01/18/2019 11:00,2,0.420,ACTIVE,213.06,368.80,59.980,1547827204,"201051344000579","174011545737251",34.37,-8.00,0,333.33,378.12,14.6,12.2,0.062,1216076.9,1216076.9,2290,0,0,0,L,1122011218,1,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827205,117114.00
01/18/2019 11:00,2,0.375,ACTIVE,212.16,355.88,60.012,1547827204,"201051344001025","174011545737251",33.08,-9.00,0,332.43,385.93,12.7,10.3,0.053,1200784.5,1200784.5,10208,0,0,0,L,1122011218,1,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827206,117115.00
01/18/2019 11:00,2,0.352,ACTIVE,212.38,386.53,59.980,1547827204,"201051344001093","174011545737251",36.28,-7.00,0,330.63,395.55,13.0,10.6,0.031,1192934.8,1192934.8,10191,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827207,117116.00
01/18/2019 11:00,2,0.480,ACTIVE,212.61,361.29,60.006,1547827204,"201051344000458","174011545737251",33.60,-6.00,0,333.33,373.01,16.4,13.9,0.084,1202382.5,1202382.5,2286,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827208,117117.00
01/18/2019 11:00,2,0.438,ACTIVE,212.16,372.71,60.006,1547827204,"201051344000890","174011545737251",34.75,-8.00,0,331.23,380.82,15.5,13.0,0.066,1197131.0,1197131.0,10188,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827209,117118.00
01/18/2019 11:00,2,0.322,ALERT,212.61,339.95,60.038,1547827204,"201051344000988","174011545737251",22.15,-8.50,0,296.66,343.55,7.2,5.0,0.031,937832.1,937832.1,2310,0,0,0,L,1122011218,1,121.10,122.01,0002,-12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827210,117119.00
01/18/2019 11:00,2,0.400,ACTIVE,212.83,372.11,59.985,1547827204,"201051344000582","174011545737251",34.63,-9.00,0,331.83,379.32,14.1,11.7,0.057,1177072.2,1177072.2,10156,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827211,117120.00
01/18/2019 11:00,2,0.365,ACTIVE,212.83,362.49,60.017,1547827204,"201051344000868","174011545737251",33.70,-9.00,0,333.33,375.11,12.6,10.2,0.053,1189155.2,1189155.2,34033,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827212,117121.00
01/18/2019 11:00,2,0.498,ACTIVE,213.29,358.88,60.033,1547827204,"201051344000576","174011545737251",33.20,-8.50,0,334.24,373.61,16.8,14.3,0.084,1202765.0,1202765.0,6467,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827213,117122.00
01/18/2019 11:00,2,0.311,ACTIVE,212.83,369.10,60.006,1547827204,"201051344001158","174011545737251",34.41,-10.00,0,332.73,377.22,10.9,8.6,0.049,1182399.9,1182399.9,2290,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827214,117123.00
01/18/2019 11:00,2,0.531,ACTIVE,212.38,366.70,60.022,1547827204,"201051344000917","174011545737251",33.89,-6.50,0,333.33,382.93,18.2,15.7,0.102,1193931.6,1193931.6,10162,0,0,0,L,1122011218,1,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827215,117124.00
01/18/2019 11:00,2,0.500,ACTIVE,212.38,337.84,59.990,1547827204,"201051344000417","174011545737251",22.19,-9.00,0,331.23,344.45,11.3,8.9,0.044,968874.6,968874.6,10250,0,0,0,L,1122011218,1,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827216,117125.00
01/18/2019 11:00,2,0.580,ACTIVE,212.61,360.38,60.017,1547827204,"201051344000685","174011545737251",33.32,-8.50,0,334.24,380.82,19.5,16.9,0.110,1198214.8,1198214.8,10197,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827217,117126.00
01/18/2019 11:00,2,0.414,ACTIVE,212.61,346.26,60.012,1547827204,"201051344000651","174011545737251",32.03,-11.00,0,332.13,377.82,13.5,11.1,0.053,1191954.6,1191954.6,10193,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827218,117127.00
01/18/2019 11:00,2,0.361,ACTIVE,212.38,366.10,60.028,1547827204,"201051344000594","174011545737251",34.03,-8.50,0,331.23,374.21,12.5,10.1,0.049,1206822.3,1206822.3,34005,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827219,117128.00
01/18/2019 11:00,2,0.398,ACTIVE,213.06,360.38,59.990,1547827204,"201051344000469","174011545737251",33.40,-9.00,0,333.33,368.20,13.5,11.1,0.053,1191145.1,1191145.1,2292,0,0,0,L,1122011218,1,121.10,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827220,117129.00
01/18/2019 11:00,2,0.340,ACTIVE,212.61,367.60,59.996,1547827204,"201051344000585","174011545737251",34.19,-8.50,0,332.43,374.51,11.8,9.5,0.053,1206733.2,1206733.2,10229,0,0,0,L,1122011218,1,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827221,117130.00
01/18/2019 11:00,2,0.494,ACTIVE,213.29,371.51,59.990,1547827204,"201051344000853","174011545737251",34.55,-8.50,0,335.44,384.13,17.4,14.8,0.093,1207010.3,1207010.3,2278,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827222,117131.00
01/18/2019 11:00,2,0.512,ACTIVE,212.61,385.03,60.006,1547827204,"201051344001145","174011545737251",35.90,-8.50,0,334.54,394.35,18.7,16.1,0.115,1205706.5,1205706.5,10172,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827223,117132.00
01/18/2019 11:00,2,0.475,ACTIVE,212.38,375.41,60.006,1547827204,"201051344000438","174011545737251",35.01,-9.00,0,332.43,401.56,16.9,14.3,0.071,1199574.9,1199574.9,10198,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827224,117133.00
01/18/2019 11:00,2,0.248,ACTIVE,211.93,379.32,59.980,1547827204,"201051344001135","174011545737251",35.56,-8.50,0,333.63,386.53,9.0,6.7,0.027,1187886.7,1187886.7,10175,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827224,117134.00
01/18/2019 11:00,2,0.436,ACTIVE,212.61,363.39,59.990,1547827204,"201051344000983","174011545737251",33.73,-8.00,0,334.24,374.21,14.8,12.4,0.088,1206562.9,1206562.9,2279,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827225,117135.00
01/18/2019 11:00,2,0.412,ACTIVE,212.38,367.00,60.017,1547827204,"201051344001203","174011545737251",34.19,-9.00,0,332.43,378.12,14.3,11.9,0.066,1196737.8,1196737.8,10206,0,0,0,L,1122011218,1,122.46,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827226,117136.00
01/18/2019 11:00,2,0.471,ACTIVE,212.38,370.30,60.006,1547827204,"201051344001230","174011545737251",34.39,-8.50,0,331.53,380.52,16.5,14.0,0.093,1191175.3,1191175.3,10201,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827227,117137.00
01/18/2019 11:00,2,0.389,ACTIVE,211.93,368.50,60.017,1547827204,"201051344000646","174011545737251",34.31,-9.00,0,331.53,377.22,13.6,11.2,0.057,1185851.3,1185851.3,10198,0,0,0,L,1122011218,1,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827228,117138.00
01/18/2019 11:00,2,0.260,ACTIVE,212.83,373.31,60.028,1547827204,"201051344000867","174011545737251",34.93,-8.00,0,333.63,378.42,9.2,7.0,0.022,1187872.7,1187872.7,34037,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827229,117139.00
01/18/2019 11:00,2,0.383,ACTIVE,213.29,342.65,59.943,1547827204,"201051344000633","174011545737251",31.55,-8.50,0,331.83,369.10,12.2,9.9,0.053,1186791.6,1186791.6,34084,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827230,117140.00
01/18/2019 11:00,2,0.498,ACTIVE,211.93,360.99,60.001,1547827204,"201051344000955","174011545737251",33.44,-8.50,0,332.13,380.52,16.9,14.4,0.084,1204806.9,1204806.9,10192,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827231,117141.00
01/18/2019 11:00,2,0.301,ACTIVE,212.83,380.22,59.980,1547827204,"201051344000648","174011545737251",35.68,-10.00,0,333.93,391.34,10.9,8.6,0.027,1194985.2,1194985.2,34004,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827232,117142.00
