ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 11:00,2,0.430,ACTIVE,213.06,353.47,59.996,1547827204,"201051344000645","174011545737251",32.72,-8.00,0,335.74,392.25,14.3,11.9,0.071,1199300.8,1199300.8,33999,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827233,117143.00
01/18/2019 11:00,2,0.576,ACTIVE,212.83,382.93,60.006,1547827204,"201051344000569","174011545737251",35.72,-8.00,0,334.24,397.05,20.9,18.3,0.124,1216608.9,1216608.9,2265,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827234,117144.00
01/18/2019 11:00,2,0.611,ACTIVE,213.06,368.80,60.001,1547827204,"179051228000119","174011545737251",34.49,-5.50,0,336.04,388.64,21.4,18.7,0.102,3116.5,3116.5,2275,0,0,0,L,46974696,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547827235,117145.00
01/18/2019 11:15,2,0.408,ACTIVE,212.83,361.59,60.022,1547828104,"201051344000579","174011545737251",33.68,-8.00,0,334.24,376.01,13.9,11.5,0.057,1216079.5,1216079.5,2291,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828106,117146.00
01/18/2019 11:15,2,0.367,ACTIVE,212.38,356.48,60.012,1547828104,"201051344001025","174011545737251",33.14,-9.00,0,332.73,374.81,12.4,10.0,0.049,1200786.8,1200786.8,10209,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828107,117147.00
01/18/2019 11:15,2,0.350,ACTIVE,212.16,385.93,60.012,1547828104,"201051344001093","174011545737251",36.22,-6.50,0,331.83,391.64,12.9,10.5,0.031,1192937.4,1192937.4,10192,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828107,117148.00
01/18/2019 11:15,2,0.465,ACTIVE,212.83,353.77,60.028,1547828104,"201051344000458","174011545737251",32.82,-6.00,0,333.63,371.21,15.5,13.0,0.075,1202385.4,1202385.4,2287,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828108,117149.00
01/18/2019 11:15,2,0.438,ACTIVE,212.16,370.30,60.022,1547828104,"201051344000890","174011545737251",34.59,-8.00,0,333.03,379.32,15.3,12.9,0.066,1197133.9,1197133.9,10189,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828109,117150.00
01/18/2019 11:15,2,0.314,ACTIVE,212.61,339.65,60.033,1547828104,"201051344000988","174011545737251",21.93,-8.50,0,331.53,345.36,7.0,4.8,0.022,937833.1,937833.1,2312,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828110,117151.00
01/18/2019 11:15,2,0.400,ACTIVE,212.61,370.60,60.017,1547828104,"201051344000582","174011545737251",34.53,-9.00,0,333.63,378.12,14.0,11.6,0.057,1177074.7,1177074.7,10157,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828111,117152.00
01/18/2019 11:15,2,0.357,ACTIVE,212.61,360.38,60.038,1547828104,"201051344000868","174011545737251",33.42,-8.50,0,336.34,369.10,12.1,9.8,0.049,1189157.4,1189157.4,34034,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828112,117153.00
01/18/2019 11:15,2,0.480,ACTIVE,213.06,356.48,60.028,1547828104,"201051344000576","174011545737251",32.98,-8.50,0,333.03,366.70,16.1,13.6,0.075,1202768.0,1202768.0,6468,0,0,0,L,1122011218,1,121.55,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828113,117154.00
01/18/2019 11:15,2,0.309,ACTIVE,212.83,366.70,60.012,1547828104,"201051344001158","174011545737251",34.15,-8.50,0,335.14,374.51,10.7,8.4,0.049,1182401.7,1182401.7,2291,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828114,117155.00
01/18/2019 11:15,2,0.541,ACTIVE,212.38,357.38,60.033,1547828104,"201051344000917","174011545737251",32.94,-7.00,0,332.73,380.52,18.1,15.5,0.102,1193935.0,1193935.0,10163,0,0,0,L,1122011218,1,121.78,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828115,117156.00
01/18/2019 11:15,2,0.496,ACTIVE,212.38,338.14,59.980,1547828104,"201051344000417","174011545737251",22.17,-9.00,0,330.93,343.55,11.2,8.8,0.049,968876.6,968876.6,10251,0,0,0,L,1122011218,1,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828116,117157.00
01/18/2019 11:15,2,0.582,ACTIVE,212.61,358.28,60.033,1547828104,"201051344000685","174011545737251",33.08,-8.50,0,332.73,379.32,19.5,16.9,0.119,1198218.5,1198218.5,10198,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828117,117158.00
01/18/2019 11:15,2,0.396,ACTIVE,212.38,369.10,60.022,1547828104,"201051344000651","174011545737251",34.41,-10.00,0,334.54,376.62,13.9,11.5,0.066,1191957.1,1191957.1,10194,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828118,117159.00
01/18/2019 11:15,2,0.355,ACTIVE,212.38,363.99,60.033,1547828104,"201051344000594","174011545737251",33.81,-8.50,0,333.03,372.11,12.3,9.9,0.044,1206824.4,1206824.4,34006,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828119,117160.00
01/18/2019 11:15,2,0.391,ACTIVE,212.83,358.88,60.038,1547828104,"201051344000469","174011545737251",33.30,-9.00,0,333.63,369.40,13.2,10.9,0.049,1191147.6,1191147.6,2293,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828119,117161.00
01/18/2019 11:15,2,0.340,ACTIVE,212.38,364.59,60.043,1547828104,"201051344000585","174011545737251",33.95,-8.00,0,333.03,371.81,11.7,9.4,0.044,1206735.3,1206735.3,10230,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828120,117162.00
01/18/2019 11:15,2,0.473,ACTIVE,213.29,370.00,60.075,1547828104,"201051344000853","174011545737251",34.43,-8.00,0,335.44,380.52,16.5,14.0,0.088,1207013.4,1207013.4,2279,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828121,117163.00
01/18/2019 11:15,2,0.555,ACTIVE,212.38,374.81,60.022,1547828104,"201051344001145","174011545737251",34.83,-8.50,0,333.93,393.15,19.6,16.9,0.119,1205710.1,1205710.1,10173,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828122,117164.00
01/18/2019 11:15,2,0.480,ACTIVE,212.16,372.71,60.022,1547828104,"201051344000438","174011545737251",34.67,-9.00,0,332.43,383.83,16.9,14.4,0.075,1199577.9,1199577.9,10199,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828123,117165.00
01/18/2019 11:15,2,0.248,ACTIVE,211.93,378.42,60.017,1547828104,"201051344001135","174011545737251",35.50,-8.00,0,333.03,383.83,9.0,6.7,0.027,1187888.4,1187888.4,10176,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828124,117166.00
01/18/2019 11:15,2,0.424,ACTIVE,212.61,362.79,60.012,1547828104,"201051344000983","174011545737251",33.66,-8.00,0,333.93,373.01,14.5,12.1,0.084,1206565.4,1206565.4,2280,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828125,117167.00
01/18/2019 11:15,2,0.416,ACTIVE,212.38,367.60,60.028,1547828104,"201051344001203","174011545737251",34.25,-8.50,0,333.93,376.92,14.5,12.1,0.080,1196740.4,1196740.4,10207,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828126,117168.00
01/18/2019 11:15,2,0.480,ACTIVE,212.38,371.81,60.049,1547828104,"201051344001230","174011545737251",34.51,-8.50,0,332.73,380.52,16.9,14.4,0.093,1191178.3,1191178.3,10202,0,0,0,L,1122011218,1,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828127,117169.00
01/18/2019 11:15,2,0.379,ACTIVE,211.93,372.41,60.038,1547828104,"201051344000646","174011545737251",34.67,-9.00,0,333.63,376.62,13.4,11.0,0.062,1185853.7,1185853.7,10199,0,0,0,L,1122011218,1,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828128,117170.00
01/18/2019 11:15,2,0.357,ACTIVE,212.83,342.35,60.054,1547828104,"201051344000867","174011545737251",31.67,-7.00,0,334.24,378.72,11.5,9.2,0.044,1187874.6,1187874.6,34038,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828129,117171.00
01/18/2019 11:15,2,0.387,ACTIVE,213.51,343.55,60.028,1547828104,"201051344000633","174011545737251",31.65,-8.50,0,334.54,368.80,12.4,10.1,0.049,1186793.8,1186793.8,34085,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828130,117172.00
01/18/2019 11:15,2,0.508,ACTIVE,211.93,362.49,60.028,1547828104,"201051344000955","174011545737251",33.56,-8.50,0,331.23,375.11,17.4,14.9,0.093,1204810.0,1204810.0,10193,0,0,0,L,1122011218,1,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828131,117173.00
01/18/2019 11:15,2,0.299,ACTIVE,212.83,379.92,60.028,1547828104,"201051344000648","174011545737251",35.66,-9.00,0,335.44,384.73,10.8,8.5,0.022,1194987.2,1194987.2,34005,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828132,117174.00
01/18/2019 11:15,2,0.436,ACTIVE,213.29,350.77,60.012,1547828104,"201051344000645","174011545737251",32.40,-7.00,0,336.04,367.60,14.3,11.9,0.071,1199303.3,1199303.3,34000,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828132,117175.00
01/18/2019 11:15,2,0.564,ACTIVE,213.06,384.13,60.022,1547828104,"201051344000569","174011545737251",35.78,-7.00,0,334.54,395.55,20.5,17.9,0.119,1216612.7,1216612.7,2266,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828133,117176.00
01/18/2019 11:15,2,0.617,ACTIVE,213.06,368.80,60.017,1547828104,"179051228000119","174011545737251",34.17,-5.00,0,336.04,384.73,21.4,18.7,0.110,3120.6,3120.6,2276,0,0,0,L,46974696,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547828134,117177.00
01/18/2019 11:30,2,0.654,ACTIVE,213.29,374.81,60.017,1547829004,"201051344000579","174011545737251",34.79,-7.00,0,333.93,391.64,23.0,20.3,0.137,1216083.3,1216083.3,2292,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829005,117178.00
01/18/2019 11:30,2,0.596,ACTIVE,212.38,376.01,60.049,1547829004,"201051344001025","174011545737251",34.95,-8.50,0,332.73,391.34,21.1,18.4,0.128,1200790.2,1200790.2,10210,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829006,117179.00
01/18/2019 11:30,2,0.818,ACTIVE,212.38,345.06,60.054,1547829004,"201051344001093","174011545737251",21.13,-6.50,0,339.04,406.37,17.2,14.6,0.084,1192941.4,1192941.4,10193,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829007,117180.00
01/18/2019 11:30,2,0.756,ACTIVE,212.83,370.90,59.996,1547829004,"201051344000458","174011545737251",34.33,-5.50,0,333.63,382.63,26.3,23.4,0.172,1202389.6,1202389.6,2288,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829008,117181.00
01/18/2019 11:30,2,0.738,ACTIVE,212.16,379.32,60.012,1547829004,"201051344000890","174011545737251",35.19,-7.00,0,333.03,390.74,26.3,23.5,0.159,1197138.1,1197138.1,10190,0,0,0,L,1122011218,1,122.01,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829009,117182.00
01/18/2019 11:30,2,0.523,ACTIVE,212.83,342.35,60.028,1547829004,"201051344000988","174011545737251",22.76,-8.50,0,331.83,348.36,12.1,9.8,0.071,937834.8,937834.8,2313,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829010,117183.00
01/18/2019 11:30,2,0.680,ACTIVE,212.83,379.02,60.043,1547829004,"201051344000582","174011545737251",35.13,-9.00,0,333.63,390.74,24.3,21.5,0.155,1177078.6,1177078.6,10158,0,0,0,L,1122011218,1,122.23,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829011,117184.00
01/18/2019 11:30,2,0.639,ACTIVE,212.83,369.70,60.028,1547829004,"201051344000868","174011545737251",34.15,-8.50,0,334.84,382.33,22.1,19.4,0.141,1189160.7,1189160.7,34035,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829012,117185.00
01/18/2019 11:30,2,0.801,ACTIVE,213.51,371.51,60.022,1547829004,"201051344000576","174011545737251",34.23,-7.00,0,334.24,381.12,27.9,25.0,0.181,1202772.4,1202772.4,6469,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829013,117186.00
01/18/2019 11:30,2,0.557,ACTIVE,213.29,366.10,60.028,1547829004,"201051344001158","174011545737251",33.89,-9.00,0,335.44,385.03,19.2,16.6,0.124,1182404.6,1182404.6,2292,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829014,117187.00
01/18/2019 11:30,2,0.984,ACTIVE,212.61,379.92,60.038,1547829004,"201051344000917","174011545737251",34.95,-6.00,0,333.33,393.75,34.9,31.8,0.256,1193940.4,1193940.4,10164,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829015,117188.00
01/18/2019 11:30,2,0.787,ACTIVE,212.61,341.15,60.033,1547829004,"201051344000417","174011545737251",22.74,-9.00,0,331.83,347.76,18.2,15.6,0.119,968879.4,968879.4,10252,0,0,0,L,1122011218,1,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829015,117189.00
01/18/2019 11:30,2,1.023,ACTIVE,212.83,381.73,60.028,1547829004,"201051344000685","174011545737251",35.07,-8.00,0,332.73,394.05,36.5,33.3,0.270,1198224.3,1198224.3,10199,0,0,0,L,1122011218,1,122.68,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829016,117190.00
01/18/2019 11:30,2,0.668,ACTIVE,212.83,381.73,60.059,1547829004,"201051344000651","174011545737251",35.46,-9.00,0,333.63,391.64,24.1,21.3,0.141,1191960.8,1191960.8,10195,0,0,0,L,1122011218,1,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829017,117191.00
01/18/2019 11:30,2,0.607,ACTIVE,212.61,373.91,60.075,1547829004,"201051344000594","174011545737251",34.67,-8.00,0,333.63,388.04,21.3,18.7,0.119,1206827.6,1206827.6,34007,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829018,117192.00
01/18/2019 11:30,2,0.639,ACTIVE,213.06,369.70,60.049,1547829004,"201051344000469","174011545737251",34.15,-9.00,0,333.03,382.33,22.1,19.5,0.137,1191151.0,1191151.0,2294,0,0,0,L,1122011218,1,120.88,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829019,117193.00
01/18/2019 11:30,2,0.602,ACTIVE,212.61,374.81,60.049,1547829004,"201051344000585","174011545737251",34.69,-8.00,0,332.73,384.43,21.2,18.5,0.128,1206738.5,1206738.5,10231,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829020,117194.00
01/18/2019 11:30,2,0.830,ACTIVE,213.74,379.32,60.038,1547829004,"201051344000853","174011545737251",34.99,-8.00,0,336.64,391.94,29.4,26.5,0.203,1207018.0,1207018.0,2280,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829021,117195.00
01/18/2019 11:30,2,1.029,ACTIVE,212.61,393.45,60.022,1547829004,"201051344001145","174011545737251",36.32,-8.00,0,334.24,406.97,37.7,34.5,0.287,1205715.9,1205715.9,10174,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829022,117196.00
01/18/2019 11:30,2,0.809,ACTIVE,212.38,386.83,60.033,1547829004,"201051344000438","174011545737251",35.86,-8.50,0,333.03,399.16,29.4,26.5,0.190,1199582.5,1199582.5,10200,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829023,117197.00
01/18/2019 11:30,2,0.586,ACTIVE,212.16,375.41,60.049,1547829004,"201051344001135","174011545737251",34.89,-8.00,0,333.03,399.76,20.8,18.1,0.128,1187891.2,1187891.2,10177,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829024,117198.00
01/18/2019 11:30,2,0.748,ACTIVE,212.83,371.51,60.043,1547829004,"201051344000983","174011545737251",34.31,-7.00,0,334.84,385.03,26.0,23.2,0.186,1206569.3,1206569.3,2281,0,0,0,L,1122011218,1,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829025,117199.00
01/18/2019 11:30,2,0.691,ACTIVE,212.38,384.13,60.054,1547829004,"201051344001203","174011545737251",35.74,-8.50,0,333.63,393.75,25.1,22.3,0.177,1196744.3,1196744.3,10208,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829026,117200.00
01/18/2019 11:30,2,0.854,ACTIVE,212.38,384.73,60.065,1547829004,"201051344001230","174011545737251",35.50,-8.00,0,332.73,395.85,30.8,27.8,0.221,1191183.0,1191183.0,10203,0,0,0,L,1122011218,1,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829027,117201.00
01/18/2019 11:30,2,0.691,ACTIVE,212.16,378.42,60.054,1547829004,"201051344000646","174011545737251",34.97,-8.50,0,332.43,389.84,24.6,21.8,0.159,1185857.4,1185857.4,10200,0,0,0,L,1122011218,1,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829028,117202.00
01/18/2019 11:30,2,0.615,ACTIVE,213.06,361.89,60.043,1547829004,"201051344000867","174011545737251",33.46,-6.50,0,333.33,377.82,20.9,18.2,0.124,1187877.7,1187877.7,34039,0,0,0,L,1122011218,1,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829029,117203.00
01/18/2019 11:30,2,0.637,ACTIVE,213.51,366.10,60.043,1547829004,"201051344000633","174011545737251",33.73,-8.00,0,335.44,376.92,21.8,19.1,0.133,1186797.2,1186797.2,34086,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829030,117204.00
01/18/2019 11:30,2,0.816,ACTIVE,211.93,387.74,60.059,1547829004,"201051344000955","174011545737251",36.06,-8.00,0,331.53,397.96,29.8,26.9,0.199,1204814.7,1204814.7,10194,0,0,0,L,1122011218,1,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829031,117205.00
01/18/2019 11:30,2,0.707,ACTIVE,212.83,376.01,60.049,1547829004,"201051344000648","174011545737251",34.83,-8.50,0,335.44,398.26,25.0,22.2,0.155,1194990.8,1194990.8,34006,0,0,0,L,1122011218,1,120.88,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829032,117206.00
01/18/2019 11:30,2,0.744,ACTIVE,213.51,370.60,60.049,1547829004,"201051344000645","174011545737251",34.23,-6.50,0,334.84,381.73,25.8,23.0,0.172,1199307.2,1199307.2,34001,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829032,117207.00
01/18/2019 11:30,2,1.000,ACTIVE,213.06,391.34,60.028,1547829004,"201051344000569","174011545737251",36.10,-7.00,0,333.03,405.17,36.6,33.4,0.261,1216618.3,1216618.3,2267,0,0,0,L,1122011218,1,121.10,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829033,117208.00
01/18/2019 11:30,2,1.059,ACTIVE,213.51,379.32,60.049,1547829004,"179051228000119","174011545737251",34.97,-3.50,0,336.94,390.44,37.5,34.3,0.261,3126.4,3126.4,2277,0,0,0,L,46974696,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829034,117209.00
01/18/2019 11:45,2,0.379,ACTIVE,212.83,355.28,60.028,1547829904,"201051344000579","174011545737251",32.98,-7.00,0,334.24,394.05,12.8,10.4,0.044,1216086.9,1216086.9,2293,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829905,117210.00
01/18/2019 11:45,2,0.342,ACTIVE,212.16,344.15,59.996,1547829904,"201051344001025","174011545737251",31.87,-8.00,0,332.73,392.55,11.1,8.8,0.044,1200793.4,1200793.4,10211,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829906,117211.00
01/18/2019 11:45,2,0.445,ACTIVE,212.38,370.90,59.996,1547829904,"201051344001093","174011545737251",34.55,-6.00,0,331.53,398.86,15.6,13.1,0.057,1192945.8,1192945.8,10194,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829907,117212.00
01/18/2019 11:45,2,0.414,ACTIVE,212.83,344.15,60.033,1547829904,"201051344000458","174011545737251",31.79,-5.50,0,333.93,386.23,13.4,11.0,0.066,1202393.7,1202393.7,2289,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829908,117213.00
01/18/2019 11:45,2,0.404,ACTIVE,212.38,369.70,60.038,1547829904,"201051344000890","174011545737251",34.47,-7.00,0,332.73,395.25,14.2,11.8,0.053,1197142.2,1197142.2,10191,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829909,117214.00
01/18/2019 11:45,2,0.281,ACTIVE,212.61,339.65,60.017,1547829904,"201051344000988","174011545737251",22.01,-8.00,0,332.73,349.56,6.3,4.2,0.013,937836.4,937836.4,2314,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829910,117215.00
01/18/2019 11:45,2,0.383,ACTIVE,212.83,339.65,60.028,1547829904,"201051344000582","174011545737251",31.27,-8.50,0,333.93,394.65,12.2,9.8,0.049,1177082.2,1177082.2,10159,0,0,0,L,1122011218,1,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829911,117216.00
01/18/2019 11:45,2,0.336,ACTIVE,212.61,351.67,60.065,1547829904,"201051344000868","174011545737251",32.60,-8.50,0,333.93,384.43,11.1,8.8,0.044,1189163.9,1189163.9,34036,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829912,117217.00
01/18/2019 11:45,2,0.434,ACTIVE,213.29,340.55,60.022,1547829904,"201051344000576","174011545737251",31.15,-8.00,0,333.93,385.33,13.7,11.3,0.062,1202776.5,1202776.5,6470,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829913,117218.00
01/18/2019 11:45,2,0.301,ACTIVE,212.83,338.74,60.043,1547829904,"201051344001158","174011545737251",30.69,-9.00,0,335.44,387.44,9.4,7.1,0.044,1182407.2,1182407.2,2293,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829914,117219.00
01/18/2019 11:45,2,0.490,ACTIVE,212.61,364.89,60.038,1547829904,"201051344000917","174011545737251",33.81,-6.00,0,332.13,399.46,16.8,14.3,0.088,1193945.5,1193945.5,10165,0,0,0,L,1122011218,1,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829915,117220.00
01/18/2019 11:45,2,0.465,ACTIVE,212.61,338.44,60.028,1547829904,"201051344000417","174011545737251",21.51,-8.50,0,332.13,350.17,10.2,7.9,0.040,968882.1,968882.1,10253,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829915,117221.00
01/18/2019 11:45,2,0.541,ACTIVE,212.61,349.56,60.059,1547829904,"201051344000685","174011545737251",32.24,-8.00,0,333.63,397.35,17.7,15.1,0.102,1198229.7,1198229.7,10200,0,0,0,L,1122011218,1,122.68,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829916,117222.00
01/18/2019 11:45,2,0.375,ACTIVE,212.61,339.04,60.070,1547829904,"201051344000651","174011545737251",31.25,-8.50,0,333.63,394.65,11.9,9.5,0.044,1191964.3,1191964.3,10196,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829917,117223.00
01/18/2019 11:45,2,0.328,ACTIVE,212.61,352.27,60.028,1547829904,"201051344000594","174011545737251",32.66,-7.00,0,333.33,389.24,10.9,8.6,0.040,1206830.6,1206830.6,34008,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829918,117224.00
01/18/2019 11:45,2,0.361,ACTIVE,213.06,348.36,60.059,1547829904,"201051344000469","174011545737251",32.24,-8.50,0,333.03,382.63,11.9,9.5,0.040,1191154.2,1191154.2,2295,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829919,117225.00
01/18/2019 11:45,2,0.314,ACTIVE,212.61,357.98,60.028,1547829904,"201051344000585","174011545737251",33.18,-7.00,0,333.03,384.73,10.6,8.3,0.040,1206741.5,1206741.5,10232,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829920,117226.00
01/18/2019 11:45,2,0.410,ACTIVE,213.51,357.68,59.990,1547829904,"201051344000853","174011545737251",33.14,-8.00,0,336.04,394.95,13.8,11.4,0.066,1207022.2,1207022.2,2281,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829921,117227.00
01/18/2019 11:45,2,0.508,ACTIVE,212.83,363.09,60.017,1547829904,"201051344001145","174011545737251",33.58,-7.00,0,334.54,409.68,17.3,14.8,0.115,1205721.4,1205721.4,10175,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829922,117228.00
01/18/2019 11:45,2,0.443,ACTIVE,212.61,363.99,60.012,1547829904,"201051344000438","174011545737251",33.79,-8.00,0,332.73,402.16,15.3,12.8,0.066,1199587.0,1199587.0,10201,0,0,0,L,1122011218,1,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829923,117229.00
01/18/2019 11:45,2,0.303,ACTIVE,212.16,357.68,60.022,1547829904,"201051344001135","174011545737251",33.24,-7.00,0,333.33,388.34,10.3,8.0,0.044,1187894.1,1187894.1,10178,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829924,117230.00
01/18/2019 11:45,2,0.365,ACTIVE,213.06,342.95,60.028,1547829904,"201051344000983","174011545737251",31.63,-7.00,0,333.63,388.04,11.7,9.4,0.057,1206572.9,1206572.9,2282,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829925,117231.00
01/18/2019 11:45,2,0.365,ACTIVE,212.61,355.58,60.033,1547829904,"201051344001203","174011545737251",33.00,-8.00,0,333.93,396.15,12.3,9.9,0.057,1196747.9,1196747.9,10209,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829926,117232.00
01/18/2019 11:45,2,0.424,ACTIVE,212.38,367.30,60.017,1547829904,"201051344001230","174011545737251",34.11,-7.00,0,332.73,399.16,14.7,12.2,0.075,1191187.4,1191187.4,10204,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829927,117233.00
01/18/2019 11:45,2,0.348,ACTIVE,212.16,363.39,59.990,1547829904,"201051344000646","174011545737251",33.73,-8.00,0,332.43,391.94,11.8,9.5,0.053,1185860.9,1185860.9,10201,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829928,117234.00
01/18/2019 11:45,2,0.320,ACTIVE,213.29,339.04,59.996,1547829904,"201051344000867","174011545737251",31.09,-6.50,0,334.24,379.02,10.2,7.9,0.035,1187880.5,1187880.5,34040,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829929,117235.00
01/18/2019 11:45,2,0.324,ACTIVE,213.51,357.08,60.028,1547829904,"201051344000633","174011545737251",33.12,-8.00,0,334.84,382.03,10.9,8.6,0.035,1186800.2,1186800.2,34087,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829930,117236.00
01/18/2019 11:45,2,0.463,ACTIVE,211.93,343.85,60.028,1547829904,"201051344000955","174011545737251",31.63,-8.00,0,331.53,401.26,14.9,12.4,0.071,1204819.1,1204819.1,10195,0,0,0,L,1122011218,1,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829931,117237.00
01/18/2019 11:45,2,0.371,ACTIVE,213.06,339.34,60.028,1547829904,"201051344000648","174011545737251",31.11,-8.50,0,335.14,388.04,11.7,9.4,0.044,1194994.3,1194994.3,34007,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829932,117238.00
01/18/2019 11:45,2,0.361,ACTIVE,213.29,351.37,60.028,1547829904,"201051344000645","174011545737251",32.54,-7.00,0,334.84,383.53,12.0,9.6,0.053,1199310.7,1199310.7,34002,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829932,117239.00
01/18/2019 11:45,2,0.471,ACTIVE,213.06,377.52,60.038,1547829904,"201051344000569","174011545737251",35.13,-7.00,0,334.24,407.57,16.8,14.3,0.080,1216623.4,1216623.4,2268,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829933,117240.00
01/18/2019 11:45,2,0.521,ACTIVE,213.29,350.47,60.065,1547829904,"179051228000119","174011545737251",32.58,-4.00,0,336.34,396.45,17.1,14.6,0.071,3131.7,3131.7,2278,0,0,0,L,46974696,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547829935,117241.00
01/18/2019 12:00,2,0.348,ACTIVE,212.83,343.55,60.043,1547830804,"201051344000579","174011545737251",31.85,-6.50,0,333.93,367.90,11.2,8.9,0.040,1216089.3,1216089.3,2294,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830805,117242.00
01/18/2019 12:00,2,0.307,ACTIVE,212.38,356.18,60.033,1547830804,"201051344001025","174011545737251",33.16,-7.00,0,333.33,371.81,10.3,8.0,0.031,1200795.5,1200795.5,10212,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830806,117243.00
01/18/2019 12:00,2,0.414,ACTIVE,212.61,363.69,60.054,1547830804,"201051344001093","174011545737251",33.83,-6.00,0,333.33,376.62,14.3,11.8,0.049,1192949.0,1192949.0,10195,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830807,117244.00
01/18/2019 12:00,2,0.354,ACTIVE,212.83,356.78,60.043,1547830804,"201051344000458","174011545737251",33.18,-5.50,0,334.24,368.80,11.9,9.6,0.040,1202396.2,1202396.2,2290,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830808,117245.00
01/18/2019 12:00,2,0.373,ACTIVE,212.61,361.89,60.038,1547830804,"201051344000890","174011545737251",33.72,-6.50,0,333.33,374.21,12.8,10.4,0.044,1197144.9,1197144.9,10192,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830809,117246.00
01/18/2019 12:00,2,0.256,ACTIVE,212.83,339.04,60.022,1547830804,"201051344000988","174011545737251",21.87,-8.00,0,331.83,344.76,5.7,3.5,0.013,937837.4,937837.4,2315,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830810,117247.00
01/18/2019 12:00,2,0.336,ACTIVE,213.29,361.59,60.043,1547830804,"201051344000582","174011545737251",33.62,-8.00,0,333.63,372.41,11.5,9.2,0.040,1177084.7,1177084.7,10160,0,0,0,L,1122011218,1,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830811,117248.00
01/18/2019 12:00,2,0.303,ACTIVE,213.06,345.36,60.075,1547830804,"201051344000868","174011545737251",31.97,-8.50,0,333.93,357.98,9.8,7.6,0.040,1189166.0,1189166.0,34037,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830812,117249.00
01/18/2019 12:00,2,0.393,ACTIVE,213.51,340.25,60.054,1547830804,"201051344000576","174011545737251",31.23,-8.50,0,334.24,350.47,12.4,10.1,0.053,1202779.2,1202779.2,6471,0,0,0,L,1122011218,1,121.78,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830813,117250.00
01/18/2019 12:00,2,0.293,ACTIVE,213.29,340.85,60.033,1547830804,"201051344001158","174011545737251",19.12,-8.50,0,333.03,365.19,5.8,3.6,0.018,1182408.9,1182408.9,2294,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830814,117251.00
01/18/2019 12:00,2,0.432,ACTIVE,213.06,346.56,60.043,1547830804,"201051344000917","174011545737251",31.91,-5.50,0,333.33,375.71,14.0,11.6,0.080,1193948.8,1193948.8,10166,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830815,117252.00
01/18/2019 12:00,2,0.414,ACTIVE,212.83,338.74,60.059,1547830804,"201051344000417","174011545737251",21.51,-8.50,0,332.13,345.66,9.0,6.8,0.022,968883.9,968883.9,10254,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830816,117253.00
01/18/2019 12:00,2,0.469,ACTIVE,213.06,344.15,60.033,1547830804,"201051344000685","174011545737251",31.67,-8.00,0,333.63,372.41,15.1,12.7,0.080,1198233.2,1198233.2,10201,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830816,117254.00
01/18/2019 12:00,2,0.336,ACTIVE,212.83,357.68,60.033,1547830804,"201051344000651","174011545737251",33.24,-8.00,0,332.73,371.21,11.3,9.0,0.035,1191966.7,1191966.7,10197,0,0,0,L,1122011218,1,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830817,117255.00
01/18/2019 12:00,2,0.303,ACTIVE,212.61,341.75,60.033,1547830804,"201051344000594","174011545737251",31.51,-7.00,0,333.63,365.49,9.7,7.5,0.027,1206832.7,1206832.7,34009,0,0,0,L,1122011218,1,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830818,117256.00
01/18/2019 12:00,2,0.334,ACTIVE,213.29,345.06,60.001,1547830804,"201051344000469","174011545737251",31.95,-8.50,0,333.33,355.88,10.8,8.5,0.035,1191156.5,1191156.5,2296,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830819,117257.00
01/18/2019 12:00,2,0.291,ACTIVE,212.83,348.36,60.033,1547830804,"201051344000585","174011545737251",32.26,-7.00,0,334.24,363.99,9.5,7.3,0.035,1206743.5,1206743.5,10233,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830820,117258.00
01/18/2019 12:00,2,0.373,ACTIVE,213.74,342.95,60.022,1547830804,"201051344000853","174011545737251",31.61,-8.00,0,336.04,372.11,12.0,9.7,0.053,1207025.0,1207025.0,2282,0,0,0,L,1122011218,1,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830821,117259.00
01/18/2019 12:00,2,0.438,ACTIVE,213.06,367.30,60.022,1547830804,"201051344001145","174011545737251",34.09,-7.00,0,334.84,383.53,15.2,12.7,0.084,1205724.9,1205724.9,10176,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830822,117260.00
01/18/2019 12:00,2,0.400,ACTIVE,212.83,348.36,60.028,1547830804,"201051344000438","174011545737251",32.22,-8.00,0,333.63,374.81,13.1,10.7,0.053,1199590.0,1199590.0,10202,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830823,117261.00
01/18/2019 12:00,2,0.275,ACTIVE,212.38,349.86,59.996,1547830804,"201051344001135","174011545737251",32.50,-7.00,0,333.93,364.89,9.2,6.9,0.031,1187896.0,1187896.0,10179,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830824,117262.00
01/18/2019 12:00,2,0.334,ACTIVE,213.29,338.74,60.022,1547830804,"201051344000983","174011545737251",31.09,-7.00,0,334.84,365.19,10.6,8.3,0.049,1206575.2,1206575.2,2283,0,0,0,L,1122011218,1,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830825,117263.00
01/18/2019 12:00,2,0.332,ACTIVE,212.83,343.85,60.017,1547830804,"201051344001203","174011545737251",31.83,-7.00,0,334.54,364.89,10.8,8.5,0.040,1196750.3,1196750.3,10210,0,0,0,L,1122011218,1,122.68,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830826,117264.00
01/18/2019 12:00,2,0.383,ACTIVE,212.83,358.88,60.049,1547830804,"201051344001230","174011545737251",33.30,-7.00,0,332.13,374.51,12.9,10.5,0.062,1191190.3,1191190.3,10205,0,0,0,L,1122011218,1,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830827,117265.00
01/18/2019 12:00,2,0.316,ACTIVE,212.61,356.18,60.017,1547830804,"201051344000646","174011545737251",32.98,-8.00,0,333.03,368.80,10.6,8.3,0.040,1185863.1,1185863.1,10202,0,0,0,L,1122011218,1,122.23,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830828,117266.00
01/18/2019 12:00,2,0.285,ACTIVE,213.51,348.66,60.022,1547830804,"201051344000867","174011545737251",32.36,-6.50,0,333.33,362.19,9.4,7.1,0.031,1187882.4,1187882.4,34041,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830828,117267.00
01/18/2019 12:00,2,0.312,ACTIVE,213.96,344.76,60.022,1547830804,"201051344000633","174011545737251",31.85,-7.00,0,336.34,362.49,10.1,7.8,0.031,1186802.3,1186802.3,34088,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830829,117268.00
01/18/2019 12:00,2,0.406,ACTIVE,212.38,339.04,60.028,1547830804,"201051344000955","174011545737251",30.99,-8.00,0,332.43,353.47,12.8,10.4,0.057,1204822.0,1204822.0,10196,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830830,117269.00
01/18/2019 12:00,2,0.340,ACTIVE,213.06,355.88,60.006,1547830804,"201051344000648","174011545737251",33.10,-9.00,0,333.93,368.20,11.4,9.1,0.035,1194996.7,1194996.7,34008,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830831,117270.00
01/18/2019 12:00,2,0.336,ACTIVE,213.51,342.35,60.022,1547830804,"201051344000645","174011545737251",31.61,-7.00,0,334.84,359.78,10.8,8.5,0.044,1199313.0,1199313.0,34003,0,0,0,L,1122011218,1,122.01,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830832,117271.00
01/18/2019 12:00,2,0.438,ACTIVE,213.29,368.50,60.017,1547830804,"201051344000569","174011545737251",34.27,-8.00,0,333.03,385.03,15.2,12.8,0.071,1216626.9,1216626.9,2269,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830833,117272.00
01/18/2019 12:00,2,0.479,ACTIVE,213.51,356.18,60.028,1547830804,"179051228000119","174011545737251",33.44,-5.00,0,336.04,374.51,16.2,13.7,0.066,3135.4,3135.4,2279,0,0,0,L,46974696,1,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547830834,117273.00
01/18/2019 12:15,2,0.420,ACTIVE,213.51,366.70,60.028,1547831704,"201051344000579","174011545737251",34.11,-6.50,0,334.54,370.90,14.5,12.1,0.062,1216091.8,1216091.8,2295,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831706,117274.00
01/18/2019 12:15,2,0.385,ACTIVE,212.83,360.38,60.070,1547831704,"201051344001025","174011545737251",33.52,-8.00,0,333.63,372.41,13.1,10.7,0.053,1200797.7,1200797.7,10213,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831707,117275.00
01/18/2019 12:15,2,0.535,ACTIVE,213.06,357.38,60.059,1547831704,"201051344001093","174011545737251",33.10,-6.00,0,332.73,381.42,18.0,15.4,0.075,1192952.3,1192952.3,10196,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831708,117276.00
01/18/2019 12:15,2,0.471,ACTIVE,213.29,342.05,60.006,1547831704,"201051344000458","174011545737251",31.47,-5.50,0,334.54,367.60,15.0,12.6,0.075,1202398.9,1202398.9,2291,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831708,117277.00
01/18/2019 12:15,2,0.486,ACTIVE,212.83,352.27,60.017,1547831704,"201051344000890","174011545737251",32.58,-6.50,0,333.63,376.31,16.0,13.6,0.080,1197147.8,1197147.8,10193,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831709,117278.00
01/18/2019 12:15,2,0.326,ACTIVE,213.06,339.95,60.017,1547831704,"201051344000988","174011545737251",22.09,-8.00,0,328.82,347.76,7.3,5.1,0.035,937838.4,937838.4,2316,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831710,117279.00
01/18/2019 12:15,2,0.438,ACTIVE,213.51,363.39,60.006,1547831704,"201051344000582","174011545737251",33.73,-8.00,0,334.24,374.81,15.0,12.6,0.075,1177087.2,1177087.2,10161,0,0,0,L,1122011218,1,122.46,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831711,117280.00
01/18/2019 12:15,2,0.373,ACTIVE,213.29,359.48,60.028,1547831704,"201051344000868","174011545737251",33.36,-8.00,0,334.84,365.80,12.6,10.2,0.057,1189168.1,1189168.1,34038,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831712,117281.00
01/18/2019 12:15,2,0.488,ACTIVE,213.74,355.58,59.996,1547831704,"201051344000576","174011545737251",32.82,-8.50,0,333.63,360.38,16.2,13.7,0.075,1202782.0,1202782.0,6472,0,0,0,L,1122011218,1,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831713,117282.00
01/18/2019 12:15,2,0.344,ACTIVE,213.51,340.25,60.006,1547831704,"201051344001158","174011545737251",31.23,-8.50,0,331.53,370.60,10.9,8.6,0.053,1182410.7,1182410.7,2295,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831714,117283.00
01/18/2019 12:15,2,0.553,ACTIVE,213.06,373.61,60.001,1547831704,"201051344000917","174011545737251",34.63,-5.50,0,333.03,380.52,19.4,16.8,0.110,1193952.2,1193952.2,10167,0,0,0,L,1122011218,1,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831715,117284.00
01/18/2019 12:15,2,0.535,ACTIVE,213.06,339.04,60.006,1547831704,"201051344000417","174011545737251",21.39,-8.00,0,333.03,344.15,11.6,9.3,0.049,968885.9,968885.9,10255,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831716,117285.00
