ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 12:15,2,0.598,ACTIVE,213.29,360.69,60.006,1547831704,"201051344000685","174011545737251",33.32,-8.00,0,334.24,375.11,20.2,17.6,0.115,1198236.8,1198236.8,10202,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831717,117286.00
01/18/2019 12:15,2,0.422,ACTIVE,213.06,349.56,60.006,1547831704,"201051344000651","174011545737251",32.30,-8.50,0,334.84,373.61,13.8,11.4,0.062,1191969.2,1191969.2,10198,0,0,0,L,1122011218,1,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831718,117287.00
01/18/2019 12:15,2,0.363,ACTIVE,213.06,365.80,60.012,1547831704,"201051344000594","174011545737251",33.95,-7.00,0,333.03,370.00,12.5,10.1,0.049,1206834.8,1206834.8,34010,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831719,117288.00
01/18/2019 12:15,2,0.400,ACTIVE,213.51,358.58,60.006,1547831704,"201051344000469","174011545737251",33.30,-9.00,0,333.33,364.29,13.6,11.2,0.049,1191158.8,1191158.8,2297,0,0,0,L,1122011218,1,121.55,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831720,117289.00
01/18/2019 12:15,2,0.336,ACTIVE,213.06,367.30,60.006,1547831704,"201051344000585","174011545737251",34.19,-6.50,0,334.24,370.30,11.7,9.3,0.044,1206745.5,1206745.5,10234,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831721,117290.00
01/18/2019 12:15,2,0.471,ACTIVE,213.96,367.90,60.001,1547831704,"201051344000853","174011545737251",34.19,-8.00,0,336.34,374.51,16.4,13.9,0.080,1207027.8,1207027.8,2283,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831721,117291.00
01/18/2019 12:15,2,0.574,ACTIVE,213.29,372.41,60.012,1547831704,"201051344001145","174011545737251",34.61,-8.00,0,334.84,386.23,20.1,17.5,0.128,1205728.4,1205728.4,10177,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831722,117292.00
01/18/2019 12:15,2,0.506,ACTIVE,213.06,368.80,60.001,1547831704,"201051344000438","174011545737251",34.27,-8.00,0,333.93,380.52,17.6,15.1,0.084,1199593.1,1199593.1,10203,0,0,0,L,1122011218,1,122.46,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831723,117293.00
01/18/2019 12:15,2,0.338,ACTIVE,212.61,366.10,60.001,1547831704,"201051344001135","174011545737251",34.13,-7.00,0,334.54,370.90,11.7,9.4,0.049,1187898.0,1187898.0,10180,0,0,0,L,1122011218,1,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831724,117294.00
01/18/2019 12:15,2,0.426,ACTIVE,213.29,359.78,59.990,1547831704,"201051344000983","174011545737251",33.38,-8.00,0,332.43,366.70,14.5,12.1,0.084,1206577.5,1206577.5,2284,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831725,117295.00
01/18/2019 12:15,2,0.428,ACTIVE,213.06,368.80,60.001,1547831704,"201051344001203","174011545737251",34.41,-7.00,0,334.54,375.71,14.9,12.5,0.075,1196752.8,1196752.8,10211,0,0,0,L,1122011218,1,122.68,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831726,117296.00
01/18/2019 12:15,2,0.518,ACTIVE,212.83,364.29,60.001,1547831704,"201051344001230","174011545737251",33.72,-7.00,0,334.24,376.01,17.7,15.2,0.097,1191193.4,1191193.4,10206,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831727,117297.00
01/18/2019 12:15,2,0.404,ACTIVE,212.61,364.29,60.001,1547831704,"201051344000646","174011545737251",33.81,-7.00,0,334.84,374.51,13.9,11.5,0.066,1185865.5,1185865.5,10203,0,0,0,L,1122011218,1,122.23,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831728,117298.00
01/18/2019 12:15,2,0.373,ACTIVE,213.51,342.65,59.975,1547831704,"201051344000867","174011545737251",31.63,-6.50,0,334.24,362.49,12.0,9.7,0.049,1187884.4,1187884.4,34042,0,0,0,L,1122011218,1,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831729,117299.00
01/18/2019 12:15,2,0.398,ACTIVE,213.96,347.46,59.975,1547831704,"201051344000633","174011545737251",32.03,-7.00,0,334.84,364.59,13.0,10.6,0.057,1186804.5,1186804.5,34089,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831730,117300.00
01/18/2019 12:15,2,0.512,ACTIVE,212.38,358.28,59.990,1547831704,"201051344000955","174011545737251",33.12,-7.00,0,332.13,375.41,17.2,14.7,0.088,1204825.0,1204825.0,10197,0,0,0,L,1122011218,1,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831731,117301.00
01/18/2019 12:15,2,0.441,ACTIVE,213.51,355.28,60.012,1547831704,"201051344000648","174011545737251",32.94,-9.00,0,334.84,370.60,14.8,12.3,0.066,1194999.2,1194999.2,34009,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831732,117302.00
01/18/2019 12:15,2,0.443,ACTIVE,213.74,341.45,59.985,1547831704,"201051344000645","174011545737251",31.27,-8.00,0,336.64,362.19,14.1,11.6,0.066,1199315.4,1199315.4,34004,0,0,0,L,1122011218,1,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831733,117303.00
01/18/2019 12:15,2,0.527,ACTIVE,213.29,381.73,60.001,1547831704,"201051344000569","174011545737251",35.62,-7.00,0,333.93,389.84,19.0,16.4,0.106,1216630.4,1216630.4,2270,0,0,0,L,1122011218,1,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831734,117304.00
01/18/2019 12:15,2,0.592,ACTIVE,213.51,363.09,60.001,1547831704,"179051228000119","174011545737251",33.79,-5.50,0,336.64,378.42,20.3,17.7,0.106,3139.1,3139.1,2280,0,0,0,L,46974696,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547831735,117305.00
01/18/2019 12:30,2,0.484,ACTIVE,213.51,360.08,60.033,1547832604,"201051344000579","174011545737251",33.34,-6.00,0,334.84,386.53,16.4,13.9,0.075,1216095.2,1216095.2,2296,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832605,117306.00
01/18/2019 12:30,2,0.436,ACTIVE,213.06,367.00,60.049,1547832604,"201051344001025","174011545737251",34.15,-7.00,0,333.93,381.73,15.2,12.7,0.075,1200800.7,1200800.7,10214,0,0,0,L,1122011218,1,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832606,117307.00
01/18/2019 12:30,2,0.594,ACTIVE,213.06,365.49,60.043,1547832604,"201051344001093","174011545737251",33.75,-5.50,0,333.63,391.04,20.3,17.7,0.097,1192956.7,1192956.7,10197,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832607,117308.00
01/18/2019 12:30,2,0.520,ACTIVE,213.51,362.19,60.033,1547832604,"201051344000458","174011545737251",33.60,-5.00,0,333.93,378.42,17.6,15.1,0.093,1202402.6,1202402.6,2292,0,0,0,L,1122011218,1,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832608,117309.00
01/18/2019 12:30,2,0.535,ACTIVE,213.06,364.29,60.033,1547832604,"201051344000890","174011545737251",33.77,-6.00,0,333.63,385.93,18.4,15.8,0.088,1197151.7,1197151.7,10194,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832609,117310.00
01/18/2019 12:30,2,0.373,ACTIVE,213.29,341.75,60.006,1547832604,"201051344000988","174011545737251",22.22,-7.00,0,332.43,347.76,8.4,6.2,0.040,937839.9,937839.9,2317,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832610,117311.00
01/18/2019 12:30,2,0.492,ACTIVE,213.74,359.48,60.043,1547832604,"201051344000582","174011545737251",33.20,-7.00,0,334.54,384.13,16.6,14.0,0.080,1177090.7,1177090.7,10162,0,0,0,L,1122011218,1,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832611,117312.00
01/18/2019 12:30,2,0.441,ACTIVE,213.51,355.58,60.070,1547832604,"201051344000868","174011545737251",32.86,-8.50,0,335.14,377.52,14.7,12.3,0.075,1189171.0,1189171.0,34039,0,0,0,L,1122011218,1,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832612,117313.00
01/18/2019 12:30,2,0.553,ACTIVE,213.96,348.96,60.065,1547832604,"201051344000576","174011545737251",32.14,-7.00,0,334.84,377.82,18.0,15.5,0.102,1202785.8,1202785.8,6473,0,0,0,L,1122011218,1,122.23,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832613,117314.00
01/18/2019 12:30,2,0.393,ACTIVE,213.74,346.86,60.038,1547832604,"201051344001158","174011545737251",32.07,-8.00,0,334.54,377.82,12.8,10.4,0.066,1182413.2,1182413.2,2296,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832614,117315.00
01/18/2019 12:30,2,0.645,ACTIVE,213.51,370.60,60.012,1547832604,"201051344000917","174011545737251",34.17,-5.00,0,333.63,390.14,22.4,19.7,0.146,1193957.1,1193957.1,10168,0,0,0,L,1122011218,1,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832615,117316.00
01/18/2019 12:30,2,0.568,ACTIVE,213.51,339.95,60.038,1547832604,"201051344000417","174011545737251",22.40,-7.00,0,332.73,348.36,12.9,10.5,0.057,968888.4,968888.4,10256,0,0,0,L,1122011218,1,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832616,117317.00
01/18/2019 12:30,2,0.678,ACTIVE,213.51,362.49,60.043,1547832604,"201051344000685","174011545737251",33.42,-7.00,0,334.24,383.53,23.0,20.3,0.150,1198241.8,1198241.8,10203,0,0,0,L,1122011218,1,123.14,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832617,117318.00
01/18/2019 12:30,2,0.471,ACTIVE,213.29,367.90,60.043,1547832604,"201051344000651","174011545737251",34.17,-7.00,0,334.54,384.43,16.4,13.9,0.080,1191972.5,1191972.5,10199,0,0,0,L,1122011218,1,122.68,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832618,117319.00
01/18/2019 12:30,2,0.424,ACTIVE,213.06,340.25,60.022,1547832604,"201051344000594","174011545737251",31.01,-6.50,0,334.54,381.12,13.4,11.0,0.062,1206837.7,1206837.7,34011,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832619,117320.00
01/18/2019 12:30,2,0.428,ACTIVE,213.74,365.80,60.038,1547832604,"201051344000469","174011545737251",33.95,-8.50,0,333.93,377.52,14.7,12.3,0.066,1191161.9,1191161.9,2298,0,0,0,L,1122011218,1,121.55,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832620,117321.00
01/18/2019 12:30,2,0.430,ACTIVE,213.29,344.15,60.054,1547832604,"201051344000585","174011545737251",31.65,-6.00,0,334.54,376.01,13.8,11.4,0.075,1206748.3,1206748.3,10235,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832621,117322.00
01/18/2019 12:30,2,0.545,ACTIVE,214.19,365.80,60.033,1547832604,"201051344000853","174011545737251",33.91,-8.00,0,335.74,389.54,18.8,16.2,0.106,1207031.7,1207031.7,2284,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832622,117323.00
01/18/2019 12:30,2,0.643,ACTIVE,213.51,372.41,60.038,1547832604,"201051344001145","174011545737251",34.51,-6.50,0,335.74,392.85,22.5,19.8,0.146,1205733.4,1205733.4,10178,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832622,117324.00
01/18/2019 12:30,2,0.559,ACTIVE,213.29,370.60,60.038,1547832604,"201051344000438","174011545737251",34.47,-6.50,0,333.93,389.54,19.6,17.0,0.106,1199597.3,1199597.3,10204,0,0,0,L,1122011218,1,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832623,117325.00
01/18/2019 12:30,2,0.402,ACTIVE,212.83,349.56,60.028,1547832604,"201051344001135","174011545737251",32.34,-6.00,0,333.93,382.33,13.2,10.8,0.066,1187900.6,1187900.6,10181,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832624,117326.00
01/18/2019 12:30,2,0.473,ACTIVE,213.51,363.09,60.022,1547832604,"201051344000983","174011545737251",33.60,-7.00,0,334.84,379.92,16.1,13.6,0.093,1206580.9,1206580.9,2285,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832625,117327.00
01/18/2019 12:30,2,0.494,ACTIVE,213.29,357.08,60.022,1547832604,"201051344001203","174011545737251",33.02,-6.50,0,334.84,387.44,16.6,14.1,0.084,1196756.3,1196756.3,10212,0,0,0,L,1122011218,1,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832626,117328.00
01/18/2019 12:30,2,0.559,ACTIVE,212.83,368.20,60.022,1547832604,"201051344001230","174011545737251",34.05,-6.50,0,333.93,385.63,19.4,16.8,0.119,1191197.6,1191197.6,10207,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832627,117329.00
01/18/2019 12:30,2,0.467,ACTIVE,212.83,353.17,60.017,1547832604,"201051344000646","174011545737251",32.58,-7.00,0,333.63,381.73,15.5,13.0,0.088,1185868.7,1185868.7,10204,0,0,0,L,1122011218,1,122.46,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832628,117330.00
01/18/2019 12:30,2,0.412,ACTIVE,213.74,349.86,59.990,1547832604,"201051344000867","174011545737251",32.38,-6.50,0,334.54,372.41,13.5,11.1,0.066,1187887.1,1187887.1,34043,0,0,0,L,1122011218,1,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832629,117331.00
01/18/2019 12:30,2,0.438,ACTIVE,214.19,352.87,60.028,1547832604,"201051344000633","174011545737251",32.60,-7.00,0,335.44,370.60,14.4,12.0,0.066,1186807.4,1186807.4,34090,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832630,117332.00
01/18/2019 12:30,2,0.555,ACTIVE,212.83,366.70,60.012,1547832604,"201051344000955","174011545737251",33.97,-6.50,0,333.33,389.84,19.1,16.5,0.102,1204829.1,1204829.1,10198,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832631,117333.00
01/18/2019 12:30,2,0.469,ACTIVE,213.51,363.99,60.028,1547832604,"201051344000648","174011545737251",33.89,-8.50,0,334.84,380.82,16.2,13.7,0.075,1195002.6,1195002.6,34010,0,0,0,L,1122011218,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832632,117334.00
01/18/2019 12:30,2,0.486,ACTIVE,213.96,348.36,60.038,1547832604,"201051344000645","174011545737251",32.12,-7.00,0,334.54,373.61,15.8,13.4,0.084,1199318.8,1199318.8,34005,0,0,0,L,1122011218,1,122.23,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832633,117335.00
01/18/2019 12:30,2,0.617,ACTIVE,213.51,376.62,60.022,1547832604,"201051344000569","174011545737251",34.89,-7.00,0,334.54,397.05,21.9,19.2,0.137,1216635.1,1216635.1,2271,0,0,0,L,1122011218,1,121.33,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832634,117336.00
01/18/2019 12:30,2,0.656,ACTIVE,213.96,363.09,60.033,1547832604,"179051228000119","174011545737251",33.60,-5.00,0,336.94,380.52,22.4,19.6,0.115,3144.0,3144.0,2281,0,0,0,L,46974696,1,122.01,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547832635,117337.00
01/18/2019 12:45,2,0.375,ACTIVE,212.83,353.77,60.028,1547833504,"201051344000579","174011545737251",32.82,-6.50,0,335.44,378.12,12.5,10.1,0.044,1216097.8,1216097.8,2297,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833506,117338.00
01/18/2019 12:45,2,0.328,ACTIVE,212.38,368.50,60.033,1547833504,"201051344001025","174011545737251",34.39,-8.00,0,333.93,374.81,11.4,9.1,0.040,1200803.0,1200803.0,10215,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833507,117339.00
01/18/2019 12:45,2,0.480,ACTIVE,212.61,378.72,60.038,1547833504,"201051344001093","174011545737251",35.31,-6.00,0,333.63,384.13,17.3,14.8,0.071,1192960.3,1192960.3,10198,0,0,0,L,1122011218,1,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833508,117340.00
01/18/2019 12:45,2,0.371,ACTIVE,212.61,361.29,60.043,1547833504,"201051344000458","174011545737251",33.64,-5.50,0,335.74,371.51,12.7,10.3,0.049,1202405.3,1202405.3,2293,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833509,117341.00
01/18/2019 12:45,2,0.434,ACTIVE,212.61,367.30,60.043,1547833504,"201051344000890","174011545737251",34.31,-6.50,0,334.24,377.52,15.1,12.6,0.062,1197154.8,1197154.8,10195,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833510,117342.00
01/18/2019 12:45,2,0.283,ACTIVE,212.38,339.34,60.028,1547833504,"201051344000988","174011545737251",21.63,-8.00,0,332.73,346.86,6.2,4.1,0.018,937840.9,937840.9,2318,0,0,0,L,1122011218,1,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833511,117343.00
01/18/2019 12:45,2,0.385,ACTIVE,213.06,368.50,60.054,1547833504,"201051344000582","174011545737251",34.31,-8.00,0,334.84,377.22,13.4,11.1,0.053,1177093.4,1177093.4,10163,0,0,0,L,1122011218,1,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833512,117344.00
01/18/2019 12:45,2,0.332,ACTIVE,212.61,349.56,60.022,1547833504,"201051344000868","174011545737251",32.38,-8.50,0,334.54,369.40,10.9,8.6,0.044,1189173.2,1189173.2,34040,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833513,117345.00
01/18/2019 12:45,2,0.389,ACTIVE,213.29,358.88,60.038,1547833504,"201051344000576","174011545737251",33.40,-8.00,0,334.54,370.30,13.2,10.8,0.053,1202788.7,1202788.7,6474,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833513,117346.00
01/18/2019 12:45,2,0.291,ACTIVE,213.06,355.28,60.043,1547833504,"201051344001158","174011545737251",33.00,-8.50,0,335.44,362.49,9.8,7.5,0.040,1182415.0,1182415.0,2297,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833514,117347.00
01/18/2019 12:45,2,0.516,ACTIVE,212.83,365.49,60.033,1547833504,"201051344000917","174011545737251",33.79,-6.00,0,333.63,382.63,17.6,15.1,0.102,1193960.8,1193960.8,10169,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833515,117348.00
01/18/2019 12:45,2,0.506,ACTIVE,212.83,339.04,60.033,1547833504,"201051344000417","174011545737251",21.15,-8.00,0,333.63,347.46,10.9,8.6,0.044,968890.5,968890.5,10257,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833516,117349.00
01/18/2019 12:45,2,0.545,ACTIVE,212.83,360.99,60.017,1547833504,"201051344000685","174011545737251",33.32,-8.50,0,333.93,379.62,18.5,15.9,0.102,1198245.6,1198245.6,10204,0,0,0,L,1122011218,1,122.91,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833517,117350.00
01/18/2019 12:45,2,0.369,ACTIVE,212.83,368.20,60.028,1547833504,"201051344000651","174011545737251",34.33,-8.50,0,334.84,376.01,12.9,10.5,0.049,1191975.0,1191975.0,10200,0,0,0,L,1122011218,1,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833518,117351.00
01/18/2019 12:45,2,0.332,ACTIVE,212.38,357.68,60.017,1547833504,"201051344000594","174011545737251",33.16,-7.00,0,332.73,374.21,11.2,8.9,0.044,1206839.8,1206839.8,34012,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833519,117352.00
01/18/2019 12:45,2,0.363,ACTIVE,212.83,348.66,60.028,1547833504,"201051344000469","174011545737251",32.26,-8.50,0,334.24,370.60,11.9,9.5,0.035,1191164.2,1191164.2,2299,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833520,117353.00
01/18/2019 12:45,2,0.311,ACTIVE,212.83,361.59,60.033,1547833504,"201051344000585","174011545737251",33.54,-7.00,0,334.24,368.20,10.6,8.3,0.044,1206750.4,1206750.4,10236,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833521,117354.00
01/18/2019 12:45,2,0.406,ACTIVE,213.29,356.48,60.054,1547833504,"201051344000853","174011545737251",33.06,-8.00,0,336.34,378.72,13.7,11.3,0.066,1207034.5,1207034.5,2285,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833522,117355.00
01/18/2019 12:45,2,0.527,ACTIVE,213.06,363.99,60.022,1547833504,"201051344001145","174011545737251",33.72,-8.00,0,335.74,385.63,18.1,15.5,0.110,1205737.1,1205737.1,10179,0,0,0,L,1122011218,1,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833523,117356.00
01/18/2019 12:45,2,0.473,ACTIVE,212.83,369.70,60.012,1547833504,"201051344000438","174011545737251",34.41,-8.00,0,334.54,384.13,16.5,14.0,0.071,1199600.6,1199600.6,10205,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833524,117357.00
01/18/2019 12:45,2,0.311,ACTIVE,212.61,361.29,60.054,1547833504,"201051344001135","174011545737251",33.62,-7.00,0,333.63,374.51,10.7,8.4,0.040,1187902.6,1187902.6,10182,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833525,117358.00
01/18/2019 12:45,2,0.369,ACTIVE,212.83,339.34,60.033,1547833504,"201051344000983","174011545737251",30.81,-7.00,0,334.24,370.90,11.6,9.2,0.057,1206583.3,1206583.3,2286,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833526,117359.00
01/18/2019 12:45,2,0.393,ACTIVE,212.83,363.99,60.028,1547833504,"201051344001203","174011545737251",33.93,-8.00,0,334.84,376.31,13.6,11.2,0.066,1196758.9,1196758.9,10213,0,0,0,L,1122011218,1,122.46,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833527,117360.00
01/18/2019 12:45,2,0.457,ACTIVE,212.61,365.80,60.022,1547833504,"201051344001230","174011545737251",33.99,-7.00,0,334.24,380.22,15.8,13.3,0.084,1191200.7,1191200.7,10208,0,0,0,L,1122011218,1,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833528,117361.00
01/18/2019 12:45,2,0.355,ACTIVE,212.61,364.89,60.017,1547833504,"201051344000646","174011545737251",33.93,-8.00,0,334.84,373.61,12.3,10.0,0.053,1185871.1,1185871.1,10205,0,0,0,L,1122011218,1,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833529,117362.00
01/18/2019 12:45,2,0.332,ACTIVE,213.06,338.44,60.028,1547833504,"201051344000867","174011545737251",31.17,-6.50,0,333.93,361.59,10.5,8.2,0.044,1187889.1,1187889.1,34044,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833529,117363.00
01/18/2019 12:45,2,0.342,ACTIVE,213.51,349.86,60.033,1547833504,"201051344000633","174011545737251",32.38,-7.00,0,335.44,362.49,11.2,8.9,0.044,1186809.7,1186809.7,34091,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833530,117364.00
01/18/2019 12:45,2,0.475,ACTIVE,212.38,347.76,60.054,1547833504,"201051344000955","174011545737251",32.12,-8.00,0,333.63,380.52,15.4,13.0,0.075,1204832.1,1204832.1,10199,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833531,117365.00
01/18/2019 12:45,2,0.365,ACTIVE,212.83,361.59,60.022,1547833504,"201051344000648","174011545737251",33.68,-8.50,0,335.44,369.40,12.5,10.1,0.049,1195005.1,1195005.1,34011,0,0,0,L,1122011218,1,120.88,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833532,117366.00
01/18/2019 12:45,2,0.371,ACTIVE,213.29,348.06,60.022,1547833504,"201051344000645","174011545737251",32.18,-7.00,0,336.04,368.80,12.1,9.8,0.053,1199321.2,1199321.2,34006,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833533,117367.00
01/18/2019 12:45,2,0.469,ACTIVE,212.83,369.70,60.028,1547833504,"201051344000569","174011545737251",34.39,-7.00,0,334.24,386.83,16.4,14.0,0.080,1216638.6,1216638.6,2272,0,0,0,L,1122011218,1,120.88,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833534,117368.00
01/18/2019 12:45,2,0.508,ACTIVE,213.29,356.78,60.043,1547833504,"179051228000119","174011545737251",33.38,-4.00,0,336.64,373.61,17.2,14.7,0.075,3147.7,3147.7,2282,0,0,0,L,46974696,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547833535,117369.00
01/18/2019 13:00,2,0.383,ACTIVE,213.06,357.08,60.038,1547834404,"201051344000579","174011545737251",33.16,-6.50,0,334.54,386.83,12.9,10.5,0.044,1216101.3,1216101.3,2298,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834405,117370.00
01/18/2019 13:00,2,0.363,ACTIVE,212.61,351.07,59.969,1547834404,"201051344001025","174011545737251",32.58,-8.00,0,333.33,388.34,12.0,9.7,0.044,1200806.3,1200806.3,10216,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834406,117371.00
01/18/2019 13:00,2,0.525,ACTIVE,212.61,366.40,59.990,1547834404,"201051344001093","174011545737251",33.95,-6.00,0,331.23,399.16,18.1,15.5,0.084,1192965.4,1192965.4,10199,0,0,0,L,1122011218,1,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834407,117372.00
01/18/2019 13:00,2,0.410,ACTIVE,213.06,339.95,60.059,1547834404,"201051344000458","174011545737251",31.41,-5.00,0,334.24,379.62,13.1,10.7,0.062,1202409.1,1202409.1,2294,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834408,117373.00
01/18/2019 13:00,2,0.449,ACTIVE,212.61,366.10,59.964,1547834404,"201051344000890","174011545737251",34.07,-6.50,0,333.33,391.04,15.6,13.1,0.066,1197159.1,1197159.1,10196,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834409,117374.00
01/18/2019 13:00,2,0.289,ACTIVE,212.83,339.95,60.028,1547834404,"201051344000988","174011545737251",21.47,-7.00,0,331.23,349.26,6.3,4.2,0.031,937842.5,937842.5,2319,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834410,117375.00
01/18/2019 13:00,2,0.412,ACTIVE,213.29,364.29,59.996,1547834404,"201051344000582","174011545737251",33.83,-8.00,0,334.54,389.24,14.1,11.7,0.062,1177097.3,1177097.3,10164,0,0,0,L,1122011218,1,122.46,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834411,117376.00
01/18/2019 13:00,2,0.340,ACTIVE,213.06,351.37,60.022,1547834404,"201051344000868","174011545737251",32.60,-8.00,0,334.84,376.92,11.2,8.9,0.044,1189176.3,1189176.3,34041,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834412,117377.00
01/18/2019 13:00,2,0.424,ACTIVE,213.74,341.15,60.043,1547834404,"201051344000576","174011545737251",31.37,-6.50,0,333.93,378.42,13.5,11.1,0.062,1202792.5,1202792.5,6475,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834413,117378.00
01/18/2019 13:00,2,0.301,ACTIVE,213.29,339.34,60.012,1547834404,"201051344001158","174011545737251",30.99,-8.00,0,336.04,382.63,9.5,7.2,0.040,1182417.7,1182417.7,2298,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834414,117379.00
01/18/2019 13:00,2,0.533,ACTIVE,213.06,359.18,60.028,1547834404,"201051344000917","174011545737251",33.16,-6.00,0,334.24,397.05,18.0,15.4,0.110,1193966.3,1193966.3,10170,0,0,0,L,1122011218,1,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834415,117380.00
01/18/2019 13:00,2,0.518,ACTIVE,213.06,339.04,60.022,1547834404,"201051344000417","174011545737251",21.13,-8.50,0,332.43,349.56,11.1,8.8,0.044,968893.3,968893.3,10258,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834415,117381.00
01/18/2019 13:00,2,0.572,ACTIVE,213.29,351.07,60.038,1547834404,"201051344000685","174011545737251",32.30,-8.00,0,334.54,389.54,18.8,16.2,0.106,1198251.2,1198251.2,10205,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834416,117382.00
01/18/2019 13:00,2,0.389,ACTIVE,213.06,339.65,59.985,1547834404,"201051344000651","174011545737251",31.27,-8.50,0,335.14,390.14,12.4,10.0,0.044,1191978.6,1191978.6,10201,0,0,0,L,1122011218,1,122.68,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834417,117383.00
01/18/2019 13:00,2,0.336,ACTIVE,212.83,356.78,59.996,1547834404,"201051344000594","174011545737251",33.12,-7.00,0,333.63,384.73,11.3,9.0,0.040,1206842.9,1206842.9,34013,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834418,117384.00
01/18/2019 13:00,2,0.359,ACTIVE,213.06,349.26,60.028,1547834404,"201051344000469","174011545737251",32.26,-8.50,0,333.63,381.42,11.8,9.4,0.040,1191167.4,1191167.4,2300,0,0,0,L,1122011218,1,121.10,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834419,117385.00
01/18/2019 13:00,2,0.316,ACTIVE,213.06,358.28,60.033,1547834404,"201051344000585","174011545737251",33.26,-7.00,0,334.54,377.22,10.7,8.4,0.040,1206753.4,1206753.4,10237,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834420,117386.00
01/18/2019 13:00,2,0.400,ACTIVE,213.74,351.37,60.017,1547834404,"201051344000853","174011545737251",32.50,-7.00,0,337.54,385.33,13.2,10.8,0.062,1207038.5,1207038.5,2286,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834421,117387.00
01/18/2019 13:00,2,0.514,ACTIVE,213.29,365.19,60.001,1547834404,"201051344001145","174011545737251",33.83,-8.50,0,335.74,399.16,17.7,15.2,0.110,1205742.7,1205742.7,10180,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834422,117388.00
01/18/2019 13:00,2,0.473,ACTIVE,213.06,370.30,59.996,1547834404,"201051344000438","174011545737251",34.47,-8.00,0,333.33,395.25,16.4,14.0,0.075,1199605.3,1199605.3,10206,0,0,0,L,1122011218,1,122.46,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834423,117389.00
01/18/2019 13:00,2,0.314,ACTIVE,212.61,359.48,59.996,1547834404,"201051344001135","174011545737251",33.44,-7.00,0,334.54,385.33,10.7,8.4,0.044,1187905.5,1187905.5,10183,0,0,0,L,1122011218,1,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834424,117390.00
01/18/2019 13:00,2,0.357,ACTIVE,213.29,339.65,60.022,1547834404,"201051344000983","174011545737251",31.21,-6.50,0,333.03,380.22,11.3,9.0,0.057,1206586.7,1206586.7,2287,0,0,0,L,1122011218,1,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834425,117391.00
01/18/2019 13:00,2,0.393,ACTIVE,213.06,363.99,59.990,1547834404,"201051344001203","174011545737251",33.83,-8.00,0,334.54,391.94,13.5,11.1,0.071,1196762.8,1196762.8,10214,0,0,0,L,1122011218,1,122.68,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834426,117392.00
01/18/2019 13:00,2,0.441,ACTIVE,212.83,368.50,60.017,1547834404,"201051344001230","174011545737251",34.25,-7.00,0,333.93,392.85,15.4,12.9,0.080,1191205.4,1191205.4,10209,0,0,0,L,1122011218,1,122.46,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834427,117393.00
01/18/2019 13:00,2,0.350,ACTIVE,212.61,363.99,60.028,1547834404,"201051344000646","174011545737251",33.89,-8.00,0,334.24,385.63,12.2,9.8,0.053,1185874.6,1185874.6,10206,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834428,117394.00
01/18/2019 13:00,2,0.326,ACTIVE,213.29,339.34,60.028,1547834404,"201051344000867","174011545737251",31.15,-6.00,0,333.33,371.21,10.3,8.0,0.040,1187892.0,1187892.0,34045,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834429,117395.00
01/18/2019 13:00,2,0.344,ACTIVE,213.74,342.35,60.001,1547834404,"201051344000633","174011545737251",31.39,-7.00,0,336.04,373.91,11.0,8.7,0.040,1186812.8,1186812.8,34092,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834429,117396.00
01/18/2019 13:00,2,0.469,ACTIVE,212.38,345.06,59.985,1547834404,"201051344000955","174011545737251",31.79,-7.00,0,333.63,394.05,15.2,12.7,0.080,1204836.6,1204836.6,10200,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834430,117397.00
01/18/2019 13:00,2,0.355,ACTIVE,213.29,358.58,60.022,1547834404,"201051344000648","174011545737251",33.32,-8.00,0,334.54,382.03,12.0,9.7,0.044,1195008.6,1195008.6,34012,0,0,0,L,1122011218,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834431,117398.00
01/18/2019 13:00,2,0.354,ACTIVE,213.51,345.66,60.022,1547834404,"201051344000645","174011545737251",31.97,-6.50,0,335.74,376.31,11.5,9.1,0.049,1199324.6,1199324.6,34007,0,0,0,L,1122011218,1,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834432,117399.00
01/18/2019 13:00,2,0.447,ACTIVE,213.29,367.60,60.012,1547834404,"201051344000569","174011545737251",34.21,-6.50,0,333.93,397.35,15.6,13.1,0.075,1216643.4,1216643.4,2273,0,0,0,L,1122011218,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834433,117400.00
01/18/2019 13:00,2,0.490,ACTIVE,213.51,346.56,60.070,1547834404,"179051228000119","174011545737251",32.28,-4.00,0,337.54,381.12,16.0,13.6,0.071,3152.6,3152.6,2283,0,0,0,L,46974696,1,121.78,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547834434,117401.00
01/18/2019 13:15,2,0.500,ACTIVE,213.06,368.20,60.038,1547835304,"201051344000579","174011545737251",34.19,-6.50,0,334.24,386.53,17.3,14.7,0.084,1216104.5,1216104.5,2299,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835305,117402.00
01/18/2019 13:15,2,0.475,ACTIVE,212.61,367.90,60.038,1547835304,"201051344001025","174011545737251",34.31,-7.00,0,333.93,385.63,16.5,14.0,0.084,1200809.3,1200809.3,10217,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835306,117403.00
01/18/2019 13:15,2,0.684,ACTIVE,212.61,379.32,60.043,1547835304,"201051344001093","174011545737251",35.15,-5.50,0,332.73,395.85,24.4,21.6,0.137,1192970.1,1192970.1,10200,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835307,117404.00
01/18/2019 13:15,2,0.535,ACTIVE,213.06,362.49,60.022,1547835304,"201051344000458","174011545737251",33.60,-5.00,0,334.24,377.22,18.2,15.6,0.097,1202412.4,1202412.4,2295,0,0,0,L,1122011218,1,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835308,117405.00
01/18/2019 13:15,2,0.586,ACTIVE,212.61,377.22,60.017,1547835304,"201051344000890","174011545737251",35.15,-6.50,0,333.33,387.74,20.9,18.2,0.110,1197163.1,1197163.1,10197,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835308,117406.00
01/18/2019 13:15,2,0.402,ACTIVE,212.83,340.85,60.028,1547835304,"201051344000988","174011545737251",21.97,-7.00,0,331.83,346.86,9.0,6.7,0.040,937843.9,937843.9,2320,0,0,0,L,1122011218,1,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835309,117407.00
01/18/2019 13:15,2,0.537,ACTIVE,213.29,376.31,60.028,1547835304,"201051344000582","174011545737251",35.01,-8.00,0,334.84,386.83,19.1,16.5,0.102,1177100.8,1177100.8,10165,0,0,0,L,1122011218,1,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835310,117408.00
01/18/2019 13:15,2,0.480,ACTIVE,212.83,353.77,60.075,1547835304,"201051344000868","174011545737251",32.66,-7.00,0,335.44,371.81,16.0,13.5,0.080,1189179.1,1189179.1,34042,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835311,117409.00
01/18/2019 13:15,2,0.551,ACTIVE,213.51,351.37,60.038,1547835304,"201051344000576","174011545737251",32.44,-7.00,0,334.54,373.61,18.1,15.6,0.097,1202795.9,1202795.9,6476,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835312,117410.00
01/18/2019 13:15,2,0.418,ACTIVE,213.29,350.77,60.038,1547835304,"201051344001158","174011545737251",32.38,-8.00,0,333.63,377.52,13.7,11.3,0.075,1182420.0,1182420.0,2299,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835313,117411.00
01/18/2019 13:15,2,0.779,ACTIVE,213.06,376.62,60.006,1547835304,"201051344000917","174011545737251",34.69,-5.00,0,333.63,394.65,27.4,24.5,0.190,1193971.3,1193971.3,10171,0,0,0,L,1122011218,1,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835314,117412.00
01/18/2019 13:15,2,0.656,ACTIVE,213.06,340.55,60.017,1547835304,"201051344000417","174011545737251",22.15,-8.00,0,332.73,348.96,14.7,12.3,0.080,968896.0,968896.0,10259,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835315,117413.00
01/18/2019 13:15,2,0.799,ACTIVE,213.06,370.00,60.022,1547835304,"201051344000685","174011545737251",34.07,-7.00,0,333.93,387.74,27.7,24.8,0.190,1198256.3,1198256.3,10206,0,0,0,L,1122011218,1,122.91,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835316,117414.00
01/18/2019 13:15,2,0.529,ACTIVE,213.06,360.69,60.012,1547835304,"201051344000651","174011545737251",33.42,-8.00,0,333.33,385.03,17.9,15.4,0.093,1191981.8,1191981.8,10202,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835317,117415.00
01/18/2019 13:15,2,0.469,ACTIVE,212.83,362.19,60.033,1547835304,"201051344000594","174011545737251",33.50,-6.50,0,331.53,379.62,16.0,13.6,0.075,1206845.7,1206845.7,34014,0,0,0,L,1122011218,1,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835318,117416.00
01/18/2019 13:15,2,0.434,ACTIVE,213.29,370.60,60.033,1547835304,"201051344000469","174011545737251",34.51,-8.50,0,333.33,378.12,15.2,12.7,0.075,1191170.2,1191170.2,2301,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835319,117417.00
01/18/2019 13:15,2,0.463,ACTIVE,213.06,363.99,60.043,1547835304,"201051344000585","174011545737251",33.75,-7.00,0,335.14,377.22,15.8,13.4,0.093,1206756.1,1206756.1,10238,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835320,117418.00
01/18/2019 13:15,2,0.549,ACTIVE,213.74,354.97,60.012,1547835304,"201051344000853","174011545737251",32.68,-7.00,0,334.84,382.33,18.2,15.7,0.106,1207041.9,1207041.9,2287,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835321,117419.00
01/18/2019 13:15,2,0.783,ACTIVE,213.06,378.12,60.006,1547835304,"201051344001145","174011545737251",34.93,-7.00,0,334.84,394.65,27.8,24.9,0.194,1205747.6,1205747.6,10181,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835322,117420.00
01/18/2019 13:15,2,0.682,ACTIVE,212.83,376.31,60.017,1547835304,"201051344000438","174011545737251",34.81,-7.00,0,334.24,392.55,24.1,21.4,0.141,1199609.7,1199609.7,10207,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835323,117421.00
01/18/2019 13:15,2,0.459,ACTIVE,212.38,355.58,60.001,1547835304,"201051344001135","174011545737251",32.94,-6.50,0,333.93,382.03,15.3,12.9,0.084,1187908.2,1187908.2,10184,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835324,117422.00
01/18/2019 13:15,2,0.525,ACTIVE,213.06,353.17,60.022,1547835304,"201051344000983","174011545737251",32.48,-6.50,0,333.93,376.62,17.4,14.8,0.115,1206589.7,1206589.7,2288,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835325,117423.00
01/18/2019 13:15,2,0.592,ACTIVE,212.83,368.20,60.001,1547835304,"201051344001203","174011545737251",34.15,-6.50,0,334.24,389.54,20.6,17.9,0.133,1196766.4,1196766.4,10215,0,0,0,L,1122011218,1,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835325,117424.00
01/18/2019 13:15,2,0.686,ACTIVE,212.61,375.41,59.996,1547835304,"201051344001230","174011545737251",34.73,-6.50,0,333.03,391.04,24.1,21.4,0.168,1191209.6,1191209.6,10210,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835326,117425.00
01/18/2019 13:15,2,0.545,ACTIVE,212.38,368.80,60.038,1547835304,"201051344000646","174011545737251",34.11,-7.00,0,333.93,382.33,18.9,16.3,0.110,1185877.8,1185877.8,10207,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835327,117426.00
01/18/2019 13:15,2,0.479,ACTIVE,213.29,347.16,60.033,1547835304,"201051344000867","174011545737251",32.05,-6.00,0,333.63,375.41,15.6,13.1,0.080,1187894.7,1187894.7,34046,0,0,0,L,1122011218,1,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835328,117427.00
01/18/2019 13:15,2,0.498,ACTIVE,213.74,355.58,60.022,1547835304,"201051344000633","174011545737251",32.86,-7.00,0,333.93,374.21,16.6,14.1,0.088,1186815.6,1186815.6,34093,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835329,117428.00
