ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 13:15,2,0.656,ACTIVE,212.38,377.52,60.006,1547835304,"201051344000955","174011545737251",34.95,-7.00,0,332.73,391.04,23.2,20.5,0.137,1204840.8,1204840.8,10201,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835330,117429.00
01/18/2019 13:15,2,0.535,ACTIVE,213.29,353.77,60.012,1547835304,"201051344000648","174011545737251",32.66,-8.50,0,334.84,378.42,17.8,15.2,0.102,1195011.8,1195011.8,34013,0,0,0,L,1122011218,1,121.33,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835331,117430.00
01/18/2019 13:15,2,0.527,ACTIVE,213.51,352.87,60.028,1547835304,"201051344000645","174011545737251",32.54,-6.50,0,336.04,371.21,17.4,14.9,0.097,1199327.6,1199327.6,34008,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835332,117431.00
01/18/2019 13:15,2,0.666,ACTIVE,213.29,379.02,60.022,1547835304,"201051344000569","174011545737251",35.21,-6.50,0,333.93,391.94,23.8,21.0,0.150,1216647.6,1216647.6,2274,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835333,117432.00
01/18/2019 13:15,2,0.709,ACTIVE,213.74,364.29,60.012,1547835304,"179051228000119","174011545737251",33.85,-4.00,0,335.44,383.23,24.3,21.6,0.141,3156.9,3156.9,2284,0,0,0,L,46974696,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547835334,117433.00
01/18/2019 13:30,2,0.777,ACTIVE,213.74,378.72,60.038,1547836203,"201051344000579","174011545737251",35.09,-6.00,0,333.93,389.84,27.7,24.8,0.177,1216108.5,1216108.5,2300,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836205,117434.00
01/18/2019 13:30,2,0.740,ACTIVE,212.83,377.82,60.049,1547836203,"201051344001025","174011545737251",35.03,-6.50,0,332.73,391.04,26.3,23.5,0.172,1200813.1,1200813.1,10218,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836206,117435.00
01/18/2019 13:30,2,1.033,ACTIVE,213.06,388.94,60.022,1547836203,"201051344001093","174011545737251",35.90,-5.50,0,332.13,403.67,37.6,34.3,0.261,1192975.7,1192975.7,10201,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836207,117436.00
01/18/2019 13:30,2,0.639,ACTIVE,213.29,375.71,60.065,1547836203,"201051344000458","174011545737251",34.91,-5.00,0,334.54,386.53,22.6,19.9,0.137,1202416.3,1202416.3,2296,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836208,117437.00
01/18/2019 13:30,2,0.975,ACTIVE,213.06,382.33,60.017,1547836203,"201051344000890","174011545737251",35.23,-6.00,0,332.73,394.95,34.8,31.7,0.243,1197168.1,1197168.1,10198,0,0,0,L,1122011218,1,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836208,117438.00
01/18/2019 13:30,2,0.635,ACTIVE,213.51,343.55,60.017,1547836203,"201051344000988","174011545737251",22.64,-7.00,0,332.43,349.86,14.6,12.2,0.102,937845.6,937845.6,2321,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836209,117439.00
01/18/2019 13:30,2,0.891,ACTIVE,213.51,382.93,60.012,1547836203,"201051344000582","174011545737251",35.31,-6.50,0,333.33,394.05,31.9,28.9,0.217,1177105.2,1177105.2,10166,0,0,0,L,1122011218,1,122.46,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836210,117440.00
01/18/2019 13:30,2,0.799,ACTIVE,213.51,367.60,60.017,1547836203,"201051344000868","174011545737251",33.79,-8.00,0,334.54,379.62,27.3,24.5,0.190,1189182.7,1189182.7,34043,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836211,117441.00
01/18/2019 13:30,2,0.920,ACTIVE,213.96,368.80,60.038,1547836203,"201051344000576","174011545737251",33.85,-7.00,0,335.14,381.73,31.6,28.6,0.212,1202800.2,1202800.2,6477,0,0,0,L,1122011218,1,122.23,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836212,117442.00
01/18/2019 13:30,2,0.654,ACTIVE,213.74,373.91,60.070,1547836203,"201051344001158","174011545737251",34.69,-8.00,0,335.74,385.03,23.1,20.3,0.159,1182423.0,1182423.0,2300,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836213,117443.00
01/18/2019 13:30,2,1.287,ACTIVE,213.51,386.53,60.043,1547836203,"201051344000917","174011545737251",35.29,-4.00,0,331.83,403.37,46.1,42.6,0.354,1193977.5,1193977.5,10172,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836214,117444.00
01/18/2019 13:30,2,1.033,ACTIVE,213.29,343.55,60.038,1547836203,"201051344000417","174011545737251",22.52,-8.00,0,332.43,352.87,23.6,20.9,0.164,968899.2,968899.2,10260,0,0,0,L,1122011218,1,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836215,117445.00
01/18/2019 13:30,2,1.297,ACTIVE,213.51,381.42,60.033,1547836203,"201051344000685","174011545737251",34.85,-6.50,0,333.03,396.75,45.8,42.2,0.362,1198262.7,1198262.7,10207,0,0,0,L,1122011218,1,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836216,117446.00
01/18/2019 13:30,2,0.816,ACTIVE,213.29,382.03,60.022,1547836203,"201051344000651","174011545737251",35.35,-7.00,0,333.63,392.85,29.2,26.3,0.199,1191985.9,1191985.9,10203,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836217,117447.00
01/18/2019 13:30,2,0.744,ACTIVE,213.29,376.62,60.001,1547836203,"201051344000594","174011545737251",34.77,-6.50,0,333.03,386.23,26.3,23.4,0.172,1206849.1,1206849.1,34015,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836218,117448.00
01/18/2019 13:30,2,0.746,ACTIVE,213.74,373.01,60.017,1547836203,"201051344000469","174011545737251",34.41,-8.00,0,333.63,382.03,26.1,23.2,0.168,1191173.8,1191173.8,2302,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836219,117449.00
01/18/2019 13:30,2,0.758,ACTIVE,213.29,371.81,59.985,1547836203,"201051344000585","174011545737251",34.25,-6.00,0,333.93,382.63,26.4,23.6,0.177,1206759.5,1206759.5,10239,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836220,117450.00
01/18/2019 13:30,2,0.896,ACTIVE,214.19,380.22,60.022,1547836203,"201051344000853","174011545737251",35.07,-6.50,0,335.44,394.35,31.9,28.8,0.225,1207046.2,1207046.2,2288,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836221,117451.00
01/18/2019 13:30,2,1.342,ACTIVE,213.51,387.44,60.043,1547836203,"201051344001145","174011545737251",35.44,-6.50,0,334.24,404.87,48.2,44.6,0.376,1205754.0,1205754.0,10182,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836221,117452.00
01/18/2019 13:30,2,1.088,ACTIVE,213.29,386.23,60.043,1547836203,"201051344000438","174011545737251",35.52,-6.50,0,333.63,400.66,39.1,35.9,0.287,1199615.1,1199615.1,10208,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836222,117453.00
01/18/2019 13:30,2,0.738,ACTIVE,213.06,374.81,60.038,1547836203,"201051344001135","174011545737251",34.67,-6.00,0,333.03,386.83,26.0,23.1,0.177,1187911.5,1187911.5,10185,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836223,117454.00
01/18/2019 13:30,2,0.584,ACTIVE,213.51,376.01,60.043,1547836203,"201051344000983","174011545737251",34.89,-6.50,0,333.33,388.64,20.7,18.0,0.141,1206593.2,1206593.2,2289,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836224,117455.00
01/18/2019 13:30,2,0.941,ACTIVE,213.29,382.33,60.038,1547836203,"201051344001203","174011545737251",35.31,-6.00,0,333.63,396.75,33.6,30.5,0.247,1196770.9,1196770.9,10216,0,0,0,L,1122011218,1,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836225,117456.00
01/18/2019 13:30,2,1.111,ACTIVE,213.06,386.53,60.033,1547836203,"201051344001230","174011545737251",35.48,-6.50,0,332.13,401.56,40.0,36.7,0.305,1191215.0,1191215.0,10211,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836226,117457.00
01/18/2019 13:30,2,0.852,ACTIVE,212.61,380.52,59.996,1547836203,"201051344000646","174011545737251",35.11,-7.00,0,332.73,391.34,30.4,27.4,0.212,1185881.9,1185881.9,10208,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836227,117458.00
01/18/2019 13:30,2,0.748,ACTIVE,213.74,358.88,60.022,1547836203,"201051344000867","174011545737251",33.00,-6.00,0,333.93,376.62,25.1,22.3,0.164,1187898.1,1187898.1,34047,0,0,0,L,1122011218,1,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836228,117459.00
01/18/2019 13:30,2,0.754,ACTIVE,213.96,366.10,59.996,1547836203,"201051344000633","174011545737251",33.68,-6.50,0,334.54,376.92,25.7,22.9,0.181,1186819.2,1186819.2,34094,0,0,0,L,1122011218,1,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836229,117460.00
01/18/2019 13:30,2,1.023,ACTIVE,212.61,386.83,60.006,1547836203,"201051344000955","174011545737251",35.64,-6.50,0,332.13,399.76,36.9,33.7,0.265,1204845.9,1204845.9,10202,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836231,117461.00
01/18/2019 13:30,2,0.658,ACTIVE,213.51,376.01,60.022,1547836203,"201051344000648","174011545737251",34.89,-8.00,0,334.84,386.83,23.3,20.6,0.137,1195015.6,1195015.6,34014,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836232,117462.00
01/18/2019 13:30,2,0.600,ACTIVE,213.96,373.01,60.028,1547836203,"201051344000645","174011545737251",34.59,-6.50,0,336.04,383.53,21.1,18.4,0.128,1199331.1,1199331.1,34009,0,0,0,L,1122011218,1,122.46,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836233,117463.00
01/18/2019 13:30,2,1.100,ACTIVE,213.51,387.14,60.022,1547836203,"201051344000569","174011545737251",35.60,-6.50,0,335.14,403.97,39.7,36.4,0.292,1216653.1,1216653.1,2275,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836234,117464.00
01/18/2019 13:30,2,1.146,ACTIVE,213.96,373.91,60.022,1547836203,"179051228000119","174011545737251",34.29,-3.50,0,336.64,388.34,39.8,36.5,0.283,3162.6,3162.6,2285,0,0,0,L,46974696,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547836235,117465.00
01/18/2019 13:45,2,0.961,ACTIVE,213.96,384.13,60.006,1547837104,"201051344000579","174011545737251",35.48,-6.00,0,333.93,396.75,34.6,31.5,0.243,1216113.9,1216113.9,2301,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837105,117466.00
01/18/2019 13:45,2,0.900,ACTIVE,213.51,381.73,60.033,1547837104,"201051344001025","174011545737251",35.21,-6.00,0,333.93,396.15,32.2,29.2,0.221,1200818.1,1200818.1,10219,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837106,117467.00
01/18/2019 13:45,2,1.281,ACTIVE,213.51,392.55,60.017,1547837104,"201051344001093","174011545737251",36.16,-5.00,0,332.73,411.78,46.9,43.4,0.331,1192983.2,1192983.2,10202,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837107,117468.00
01/18/2019 13:45,2,0.656,ACTIVE,213.74,379.32,60.028,1547837104,"201051344000458","174011545737251",35.27,-4.00,0,333.93,390.44,23.5,20.8,0.146,1202420.9,1202420.9,2297,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837108,117469.00
01/18/2019 13:45,2,1.184,ACTIVE,213.29,385.03,60.038,1547837104,"201051344000890","174011545737251",35.31,-5.50,0,333.63,402.46,42.3,38.9,0.309,1197174.9,1197174.9,10199,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837109,117470.00
01/18/2019 13:45,2,0.756,ACTIVE,213.29,344.45,60.043,1547837104,"201051344000988","174011545737251",22.74,-6.50,0,334.54,353.47,17.4,14.9,0.119,937848.2,937848.2,2322,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837110,117471.00
01/18/2019 13:45,2,1.039,ACTIVE,213.96,385.33,60.012,1547837104,"201051344000582","174011545737251",35.40,-6.00,0,334.54,402.16,37.4,34.2,0.265,1177111.3,1177111.3,10167,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837111,117472.00
01/18/2019 13:45,2,0.676,ACTIVE,213.29,376.92,60.028,1547837104,"201051344000868","174011545737251",34.93,-7.00,0,335.44,387.74,23.9,21.2,0.155,1189187.6,1189187.6,34044,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837112,117473.00
01/18/2019 13:45,2,1.080,ACTIVE,213.96,369.70,60.012,1547837104,"201051344000576","174011545737251",33.77,-6.50,0,334.24,386.53,37.0,33.8,0.270,1202806.2,1202806.2,6478,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837113,117474.00
01/18/2019 13:45,2,0.758,ACTIVE,213.74,375.41,60.022,1547837104,"201051344001158","174011545737251",34.65,-7.00,0,335.74,388.94,26.6,23.8,0.190,1182427.2,1182427.2,2301,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837114,117475.00
01/18/2019 13:45,2,1.516,ACTIVE,213.74,390.74,60.017,1547837104,"201051344000917","174011545737251",35.54,-4.00,0,334.54,412.68,54.5,50.7,0.433,1193986.3,1193986.3,10173,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837115,117476.00
01/18/2019 13:45,2,1.193,ACTIVE,213.74,345.36,60.038,1547837104,"201051344000417","174011545737251",22.58,-8.00,0,332.73,356.78,27.3,24.4,0.194,968903.6,968903.6,10261,0,0,0,L,1122011218,1,122.23,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837116,117477.00
01/18/2019 13:45,2,1.521,ACTIVE,213.51,383.23,60.012,1547837104,"201051344000685","174011545737251",34.81,-6.50,0,335.14,405.17,53.7,49.9,0.424,1198271.5,1198271.5,10208,0,0,0,L,1122011218,1,123.14,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837116,117478.00
01/18/2019 13:45,2,0.918,ACTIVE,213.74,385.33,60.022,1547837104,"201051344000651","174011545737251",35.64,-6.50,0,334.84,399.16,33.1,30.1,0.225,1191991.4,1191991.4,10204,0,0,0,L,1122011218,1,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837117,117479.00
01/18/2019 13:45,2,0.844,ACTIVE,213.29,375.71,60.028,1547837104,"201051344000594","174011545737251",34.59,-6.50,0,333.33,391.04,29.6,26.7,0.203,1206853.9,1206853.9,34016,0,0,0,L,1122011218,1,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837118,117480.00
01/18/2019 13:45,2,0.559,ACTIVE,213.74,376.01,60.043,1547837104,"201051344000469","174011545737251",34.95,-8.00,0,334.84,390.74,19.8,17.1,0.102,1191178.2,1191178.2,2303,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837119,117481.00
01/18/2019 13:45,2,0.838,ACTIVE,213.74,373.01,60.049,1547837104,"201051344000585","174011545737251",34.29,-6.00,0,333.93,386.83,29.2,26.3,0.203,1206764.3,1206764.3,10240,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837120,117482.00
01/18/2019 13:45,2,1.121,ACTIVE,214.19,376.62,60.022,1547837104,"201051344000853","174011545737251",34.53,-6.00,0,336.04,395.55,39.2,35.9,0.292,1207052.4,1207052.4,2289,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837121,117483.00
01/18/2019 13:45,2,1.514,ACTIVE,213.51,387.74,60.012,1547837104,"201051344001145","174011545737251",35.36,-6.00,0,335.14,412.38,54.3,50.5,0.424,1205763.0,1205763.0,10183,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837122,117484.00
01/18/2019 13:45,2,1.199,ACTIVE,213.51,388.94,60.022,1547837104,"201051344000438","174011545737251",35.80,-6.50,0,333.63,407.57,43.5,40.0,0.314,1199622.5,1199622.5,10209,0,0,0,L,1122011218,1,122.68,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837123,117485.00
01/18/2019 13:45,2,0.801,ACTIVE,213.29,378.42,60.006,1547837104,"201051344001135","174011545737251",34.97,-5.50,0,333.93,392.85,28.3,25.4,0.199,1187916.2,1187916.2,10186,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837124,117486.00
01/18/2019 13:45,2,0.975,ACTIVE,213.51,372.41,60.022,1547837104,"201051344000983","174011545737251",34.17,-6.00,0,334.84,394.95,33.8,30.7,0.256,1206598.0,1206598.0,2290,0,0,0,L,1122011218,1,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837125,117487.00
01/18/2019 13:45,2,1.008,ACTIVE,213.74,385.03,60.028,1547837104,"201051344001203","174011545737251",35.52,-6.00,0,336.64,403.07,36.4,33.2,0.274,1196777.1,1196777.1,10217,0,0,0,L,1122011218,1,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837126,117488.00
01/18/2019 13:45,2,1.207,ACTIVE,213.29,387.74,59.996,1547837104,"201051344001230","174011545737251",35.52,-6.00,0,334.54,406.67,43.5,40.0,0.327,1191222.4,1191222.4,10212,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837127,117489.00
01/18/2019 13:45,2,0.934,ACTIVE,212.83,379.02,60.028,1547837104,"201051344000646","174011545737251",34.77,-7.00,0,333.33,396.45,32.9,29.9,0.247,1185887.4,1185887.4,10209,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837128,117490.00
01/18/2019 13:45,2,0.844,ACTIVE,213.74,362.19,60.022,1547837104,"201051344000867","174011545737251",33.26,-5.50,0,333.93,378.72,28.5,25.6,0.190,1187902.8,1187902.8,34048,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837129,117491.00
01/18/2019 13:45,2,0.855,ACTIVE,214.19,365.80,60.006,1547837104,"201051344000633","174011545737251",33.56,-6.00,0,335.14,382.63,29.1,26.1,0.203,1186824.1,1186824.1,34095,0,0,0,L,1122011218,1,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837129,117492.00
01/18/2019 13:45,2,1.121,ACTIVE,213.06,385.03,60.022,1547837104,"201051344000955","174011545737251",35.31,-6.00,0,333.93,405.17,40.1,36.8,0.296,1204852.8,1204852.8,10203,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837130,117493.00
01/18/2019 13:45,2,0.697,ACTIVE,213.74,380.52,60.049,1547837104,"201051344000648","174011545737251",35.35,-7.00,0,335.44,392.55,25.0,22.2,0.155,1195019.9,1195019.9,34015,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837131,117494.00
01/18/2019 13:45,2,0.951,ACTIVE,213.96,367.30,60.006,1547837104,"201051344000645","174011545737251",33.70,-5.50,0,335.74,385.03,32.5,29.4,0.230,1199336.3,1199336.3,34010,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837132,117495.00
01/18/2019 13:45,2,1.244,ACTIVE,213.51,387.44,60.028,1547837104,"201051344000569","174011545737251",35.54,-6.00,0,334.84,408.78,44.8,41.3,0.340,1216660.6,1216660.6,2276,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837133,117496.00
01/18/2019 13:45,2,1.291,ACTIVE,213.96,375.41,60.054,1547837104,"179051228000119","174011545737251",34.25,-2.50,0,335.74,398.86,44.9,41.4,0.331,3170.2,3170.2,2286,0,0,0,L,46974696,1,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547837134,117497.00
01/18/2019 14:00,2,1.012,ACTIVE,213.96,384.43,60.049,1547838004,"201051344000579","174011545737251",35.44,-5.00,0,334.24,397.35,36.3,33.1,0.256,1216120.9,1216120.9,2302,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838005,117498.00
01/18/2019 14:00,2,0.965,ACTIVE,213.29,381.12,60.033,1547838004,"201051344001025","174011545737251",35.17,-5.00,0,333.63,396.15,34.4,31.3,0.243,1200824.6,1200824.6,10220,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838006,117499.00
01/18/2019 14:00,2,1.361,ACTIVE,213.51,391.94,60.006,1547838004,"201051344001093","174011545737251",35.94,-3.00,0,370.30,412.08,49.5,45.8,0.362,1192992.8,1192992.8,10203,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838007,117500.00
01/18/2019 14:00,2,1.184,ACTIVE,213.74,370.60,60.028,1547838004,"201051344000458","174011545737251",33.89,-3.50,0,334.24,396.75,40.7,37.3,0.314,1202427.6,1202427.6,2298,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838008,117501.00
01/18/2019 14:00,2,1.254,ACTIVE,213.29,385.03,60.033,1547838004,"201051344000890","174011545737251",35.29,-5.00,0,333.93,403.07,44.8,41.3,0.331,1197183.6,1197183.6,10200,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838009,117502.00
01/18/2019 14:00,2,0.424,ACTIVE,213.51,342.35,59.996,1547838004,"201051344000988","174011545737251",23.04,-6.50,0,334.24,354.07,9.9,7.6,0.053,937851.1,937851.1,2323,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838009,117503.00
01/18/2019 14:00,2,1.115,ACTIVE,213.74,385.03,59.990,1547838004,"201051344000582","174011545737251",35.36,-5.00,0,335.44,402.46,40.0,36.7,0.292,1177119.1,1177119.1,10168,0,0,0,L,1122011218,1,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838010,117504.00
01/18/2019 14:00,2,0.529,ACTIVE,213.51,369.70,59.990,1547838004,"201051344000868","174011545737251",34.33,-6.50,0,334.84,388.64,18.5,15.9,0.102,1189191.8,1189191.8,34045,0,0,0,L,1122011218,1,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838011,117505.00
01/18/2019 14:00,2,1.217,ACTIVE,214.19,370.30,60.017,1547838004,"201051344000576","174011545737251",33.70,-5.50,0,335.44,387.44,41.5,38.2,0.309,1202814.0,1202814.0,6479,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838013,117506.00
01/18/2019 14:00,2,0.842,ACTIVE,213.74,374.21,60.012,1547838004,"201051344001158","174011545737251",34.51,-6.50,0,336.94,388.94,29.5,26.5,0.217,1182432.7,1182432.7,2302,0,0,0,L,1122011218,1,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838013,117507.00
01/18/2019 14:00,2,1.688,ACTIVE,213.51,386.23,59.959,1547838004,"201051344000917","174011545737251",34.95,-2.00,0,362.49,412.98,59.7,55.7,0.486,1193998.0,1193998.0,10174,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838014,117508.00
01/18/2019 14:00,2,1.291,ACTIVE,213.51,345.96,60.017,1547838004,"201051344000417","174011545737251",22.62,-6.00,0,333.33,357.98,29.6,26.6,0.217,968909.2,968909.2,10262,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838015,117509.00
01/18/2019 14:00,2,1.682,ACTIVE,213.51,383.23,60.033,1547838004,"201051344000685","174011545737251",34.71,-5.00,0,359.78,406.07,59.2,55.2,0.482,1198283.2,1198283.2,10209,0,0,0,L,1122011218,1,123.14,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838016,117510.00
01/18/2019 14:00,2,1.021,ACTIVE,213.74,384.43,60.001,1547838004,"201051344000651","174011545737251",35.36,-5.00,0,334.84,400.36,36.6,33.4,0.261,1191998.5,1191998.5,10205,0,0,0,L,1122011218,1,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838017,117511.00
01/18/2019 14:00,2,0.930,ACTIVE,212.83,376.92,60.017,1547838004,"201051344000594","174011545737251",34.65,-5.50,0,333.33,391.34,32.7,29.6,0.234,1206860.2,1206860.2,34017,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838018,117512.00
01/18/2019 14:00,2,0.494,ACTIVE,213.74,369.40,59.996,1547838004,"201051344000469","174011545737251",34.25,-7.00,0,334.84,389.54,17.2,14.7,0.084,1191182.0,1191182.0,2304,0,0,0,L,1122011218,1,121.33,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838019,117513.00
01/18/2019 14:00,2,0.943,ACTIVE,213.74,370.60,60.006,1547838004,"201051344000585","174011545737251",33.93,-5.50,0,335.44,387.14,32.5,29.4,0.234,1206770.5,1206770.5,10241,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838020,117514.00
01/18/2019 14:00,2,1.232,ACTIVE,214.19,378.72,60.001,1547838004,"201051344000853","174011545737251",34.57,-5.50,0,339.65,395.55,43.2,39.8,0.331,1207060.8,1207060.8,2290,0,0,0,L,1122011218,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838021,117515.00
01/18/2019 14:00,2,1.688,ACTIVE,213.51,389.84,60.022,1547838004,"201051344001145","174011545737251",35.36,-4.00,0,364.59,412.68,60.5,56.5,0.482,1205774.9,1205774.9,10184,0,0,0,L,1122011218,1,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838022,117516.00
01/18/2019 14:00,2,1.326,ACTIVE,213.51,387.14,60.017,1547838004,"201051344000438","174011545737251",35.40,-5.50,0,334.54,408.48,47.7,44.1,0.358,1199631.9,1199631.9,10210,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838023,117517.00
01/18/2019 14:00,2,0.895,ACTIVE,213.29,377.22,59.990,1547838004,"201051344001135","174011545737251",34.81,-4.00,0,334.54,392.25,31.6,28.6,0.221,1187922.3,1187922.3,10187,0,0,0,L,1122011218,1,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838024,117518.00
01/18/2019 14:00,2,1.105,ACTIVE,213.74,376.31,60.033,1547838004,"201051344000983","174011545737251",34.39,-5.50,0,337.54,390.74,38.6,35.3,0.305,1206605.4,1206605.4,2291,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838025,117519.00
01/18/2019 14:00,2,1.146,ACTIVE,213.74,383.83,59.990,1547838004,"201051344001203","174011545737251",35.27,-5.00,0,335.44,402.46,41.0,37.7,0.309,1196785.1,1196785.1,10218,0,0,0,L,1122011218,1,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838025,117520.00
01/18/2019 14:00,2,1.387,ACTIVE,213.29,387.14,59.996,1547838004,"201051344001230","174011545737251",35.33,-5.00,0,333.63,408.18,49.6,45.9,0.384,1191232.2,1191232.2,10213,0,0,0,L,1122011218,1,122.68,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838026,117521.00
01/18/2019 14:00,2,1.059,ACTIVE,213.29,379.92,59.980,1547838004,"201051344000646","174011545737251",34.93,-6.00,0,333.63,397.05,37.4,34.1,0.274,1185894.7,1185894.7,10210,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838027,117522.00
01/18/2019 14:00,2,0.539,ACTIVE,213.51,368.50,59.996,1547838004,"201051344000867","174011545737251",34.19,-5.00,0,334.54,387.14,18.8,16.2,0.110,1187908.2,1187908.2,34049,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838028,117523.00
01/18/2019 14:00,2,0.957,ACTIVE,214.19,366.40,59.985,1547838004,"201051344000633","174011545737251",33.52,-5.50,0,336.94,382.63,32.5,29.4,0.239,1186830.4,1186830.4,34096,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838029,117524.00
01/18/2019 14:00,2,1.254,ACTIVE,213.06,386.83,60.028,1547838004,"201051344000955","174011545737251",35.52,-5.00,0,333.33,405.47,45.1,41.6,0.340,1204861.7,1204861.7,10204,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838030,117525.00
01/18/2019 14:00,2,1.033,ACTIVE,213.74,375.41,59.975,1547838004,"201051344000648","174011545737251",34.47,-6.50,0,335.44,394.65,36.1,33.0,0.256,1195026.8,1195026.8,34016,0,0,0,L,1122011218,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838031,117526.00
01/18/2019 14:00,2,1.088,ACTIVE,213.74,367.60,59.996,1547838004,"201051344000645","174011545737251",33.56,-5.00,0,335.44,386.23,37.0,33.8,0.270,1199343.5,1199343.5,34011,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838032,117527.00
01/18/2019 14:00,2,1.412,ACTIVE,213.51,388.04,60.001,1547838004,"201051344000569","174011545737251",35.42,-5.00,0,367.60,408.18,50.7,47.0,0.389,1216670.7,1216670.7,2277,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838033,117528.00
01/18/2019 14:00,2,1.463,ACTIVE,213.96,375.11,60.012,1547838004,"179051228000119","174011545737251",34.11,-1.50,0,348.06,397.05,50.5,46.8,0.384,3180.2,3180.2,2287,0,0,0,L,46974696,1,121.78,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838034,117529.00
01/18/2019 14:15,2,0.504,ACTIVE,213.29,345.96,60.012,1547838904,"201051344000579","174011545737251",31.89,-4.00,0,334.24,397.05,16.3,13.8,0.071,1216127.6,1216127.6,2303,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838906,117530.00
01/18/2019 14:15,2,0.512,ACTIVE,212.61,366.70,60.022,1547838904,"201051344001025","174011545737251",34.09,-4.00,0,334.54,396.75,17.7,15.2,0.093,1200831.2,1200831.2,10221,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838906,117531.00
01/18/2019 14:15,2,0.732,ACTIVE,212.83,378.72,60.012,1547838904,"201051344001093","174011545737251",34.99,-2.50,0,353.17,411.18,26.0,23.1,0.159,1193002.5,1193002.5,10204,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838907,117532.00
01/18/2019 14:15,2,0.631,ACTIVE,213.06,353.77,60.028,1547838904,"201051344000458","174011545737251",32.54,-2.50,0,335.74,390.14,20.8,18.2,0.133,1202435.4,1202435.4,2299,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838908,117533.00
01/18/2019 14:15,2,0.664,ACTIVE,212.61,373.31,60.054,1547838904,"201051344000890","174011545737251",34.61,-4.00,0,334.24,402.46,23.4,20.6,0.141,1197192.4,1197192.4,10201,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838909,117534.00
01/18/2019 14:15,2,0.408,ACTIVE,212.83,340.85,59.996,1547838904,"201051344000988","174011545737251",21.97,-5.50,0,323.11,349.56,9.1,6.8,0.044,937852.8,937852.8,2324,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838910,117535.00
01/18/2019 14:15,2,0.605,ACTIVE,213.06,369.40,60.017,1547838904,"201051344000582","174011545737251",34.07,-3.50,0,334.24,403.07,20.9,18.3,0.128,1177126.8,1177126.8,10169,0,0,0,L,1122011218,1,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838911,117536.00
01/18/2019 14:15,2,0.551,ACTIVE,213.06,349.26,60.028,1547838904,"201051344000868","174011545737251",32.10,-5.50,0,335.74,392.25,17.9,15.3,0.106,1189197.7,1189197.7,34046,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838912,117537.00
01/18/2019 14:15,2,0.650,ACTIVE,213.51,356.78,60.001,1547838904,"201051344000576","174011545737251",32.78,-5.00,0,335.74,387.44,21.7,19.0,0.133,1202821.9,1202821.9,6480,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838913,117538.00
01/18/2019 14:15,2,0.377,ACTIVE,213.29,349.26,60.017,1547838904,"201051344001158","174011545737251",32.32,-6.00,0,334.84,390.74,12.3,10.0,0.066,1182436.0,1182436.0,2303,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838914,117539.00
01/18/2019 14:15,2,0.893,ACTIVE,213.06,372.41,60.001,1547838904,"201051344000917","174011545737251",34.17,-1.00,0,357.38,413.29,30.9,27.9,0.230,1194009.9,1194009.9,10175,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838915,117540.00
01/18/2019 14:15,2,0.736,ACTIVE,212.83,340.25,60.028,1547838904,"201051344000417","174011545737251",21.97,-6.00,0,324.92,359.18,16.4,13.9,0.106,968914.9,968914.9,10263,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838916,117541.00
01/18/2019 14:15,2,0.924,ACTIVE,213.06,369.10,60.022,1547838904,"201051344000685","174011545737251",33.83,-4.00,0,352.87,409.08,31.7,28.7,0.230,1198294.9,1198294.9,10210,0,0,0,L,1122011218,1,122.91,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838917,117542.00
01/18/2019 14:15,2,0.592,ACTIVE,213.06,365.80,59.990,1547838904,"201051344000651","174011545737251",33.83,-3.50,0,336.04,400.06,20.3,17.7,0.119,1192005.6,1192005.6,10206,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838918,117543.00
01/18/2019 14:15,2,0.482,ACTIVE,212.83,355.28,60.022,1547838904,"201051344000594","174011545737251",32.80,-4.00,0,333.63,390.14,16.1,13.6,0.080,1206866.4,1206866.4,34018,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838919,117544.00
01/18/2019 14:15,2,0.545,ACTIVE,213.29,351.67,60.001,1547838904,"201051344000469","174011545737251",32.38,-6.50,0,332.13,395.85,17.9,15.3,0.097,1191186.6,1191186.6,2305,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838920,117545.00
01/18/2019 14:15,2,0.523,ACTIVE,213.06,364.29,60.028,1547838904,"201051344000585","174011545737251",33.64,-5.00,0,333.63,386.53,17.9,15.3,0.106,1206776.7,1206776.7,10242,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838921,117546.00
01/18/2019 14:15,2,0.693,ACTIVE,213.74,359.78,60.022,1547838904,"201051344000853","174011545737251",33.16,-5.00,0,335.74,396.45,23.4,20.6,0.146,1207069.3,1207069.3,2291,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838922,117547.00
01/18/2019 14:15,2,0.949,ACTIVE,213.06,375.41,60.033,1547838904,"201051344001145","174011545737251",34.51,-4.00,0,359.78,415.09,33.3,30.2,0.243,1205786.9,1205786.9,10185,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838922,117548.00
01/18/2019 14:15,2,0.773,ACTIVE,212.83,378.12,60.028,1547838904,"201051344000438","174011545737251",34.95,-4.00,0,334.54,409.08,27.4,24.5,0.177,1199641.4,1199641.4,10211,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838923,117549.00
01/18/2019 14:15,2,0.527,ACTIVE,212.38,360.08,60.022,1547838904,"201051344001135","174011545737251",33.34,-3.00,0,334.84,392.25,17.9,15.3,0.106,1187928.4,1187928.4,10188,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838924,117550.00
01/18/2019 14:15,2,0.635,ACTIVE,213.29,361.29,60.028,1547838904,"201051344000983","174011545737251",33.32,-5.00,0,334.54,390.74,21.5,18.8,0.150,1206612.9,1206612.9,2292,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838925,117551.00
01/18/2019 14:15,2,0.674,ACTIVE,212.83,373.31,60.049,1547838904,"201051344001203","174011545737251",34.61,-3.50,0,335.14,403.07,23.7,21.0,0.159,1196793.2,1196793.2,10219,0,0,0,L,1122011218,1,122.68,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838926,117552.00
01/18/2019 14:15,2,0.801,ACTIVE,212.61,374.81,60.028,1547838904,"201051344001230","174011545737251",34.59,-4.00,0,345.06,408.48,28.1,25.1,0.199,1191241.9,1191241.9,10214,0,0,0,L,1122011218,1,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838927,117553.00
01/18/2019 14:15,2,0.633,ACTIVE,212.61,361.29,60.001,1547838904,"201051344000646","174011545737251",33.28,-6.00,0,334.54,398.26,21.4,18.7,0.141,1185901.9,1185901.9,10211,0,0,0,L,1122011218,1,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838928,117554.00
01/18/2019 14:15,2,0.557,ACTIVE,213.29,349.26,60.012,1547838904,"201051344000867","174011545737251",32.12,-3.50,0,334.84,385.03,18.1,15.6,0.110,1187911.7,1187911.7,34050,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838929,117555.00
01/18/2019 14:15,2,0.469,ACTIVE,213.74,348.66,60.006,1547838904,"201051344000633","174011545737251",32.12,-4.00,0,334.24,390.14,15.3,12.8,0.080,1186834.9,1186834.9,34097,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838930,117556.00
01/18/2019 14:15,2,0.748,ACTIVE,212.38,378.42,60.006,1547838904,"201051344000955","174011545737251",35.01,-3.50,0,332.13,406.07,26.6,23.7,0.177,1204870.6,1204870.6,10205,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838931,117557.00
01/18/2019 14:15,2,0.633,ACTIVE,213.29,362.49,60.022,1547838904,"201051344000648","174011545737251",33.52,-5.50,0,333.03,391.94,21.5,18.8,0.133,1195033.8,1195033.8,34017,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838932,117558.00
01/18/2019 14:15,2,0.656,ACTIVE,213.51,352.27,60.022,1547838904,"201051344000645","174011545737251",32.38,-4.00,0,337.54,386.23,21.5,18.9,0.137,1199350.6,1199350.6,34012,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838933,117559.00
01/18/2019 14:15,2,0.844,ACTIVE,213.29,378.12,60.033,1547838904,"201051344000569","174011545737251",34.93,-4.00,0,360.38,409.68,29.9,26.9,0.208,1216680.7,1216680.7,2278,0,0,0,L,1122011218,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838934,117560.00
01/18/2019 14:15,2,0.896,ACTIVE,213.51,359.78,60.012,1547838904,"179051228000119","174011545737251",33.12,-0.50,0,340.85,399.46,30.1,27.2,0.203,3190.2,3190.2,2288,0,0,0,L,46974696,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547838935,117561.00
01/18/2019 14:30,2,0.387,ACTIVE,213.29,356.78,60.022,1547839804,"201051344000579","174011545737251",33.08,-5.00,0,334.54,378.72,12.9,10.6,0.049,1216130.8,1216130.8,2304,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839806,117562.00
01/18/2019 14:30,2,0.363,ACTIVE,212.83,360.38,60.017,1547839804,"201051344001025","174011545737251",33.52,-5.00,0,332.73,382.63,12.4,10.0,0.053,1200834.5,1200834.5,10222,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839807,117563.00
01/18/2019 14:30,2,0.523,ACTIVE,213.06,367.00,60.012,1547839804,"201051344001093","174011545737251",34.07,-3.50,0,332.73,391.94,18.1,15.5,0.093,1193007.5,1193007.5,10205,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839808,117564.00
01/18/2019 14:30,2,0.432,ACTIVE,213.06,348.36,60.006,1547839804,"201051344000458","174011545737251",32.22,-3.00,0,333.33,372.71,14.1,11.7,0.062,1202439.2,1202439.2,2300,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839809,117565.00
01/18/2019 14:30,2,0.480,ACTIVE,212.83,355.28,60.012,1547839804,"201051344000890","174011545737251",32.90,-5.50,0,332.73,385.93,16.0,13.6,0.080,1197196.8,1197196.8,10202,0,0,0,L,1122011218,1,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839810,117566.00
01/18/2019 14:30,2,0.297,ACTIVE,213.06,340.25,60.012,1547839804,"201051344000988","174011545737251",21.75,-6.00,0,333.33,347.46,6.5,4.4,0.027,937854.4,937854.4,2325,0,0,0,L,1122011218,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839811,117567.00
01/18/2019 14:30,2,0.424,ACTIVE,213.51,361.59,60.001,1547839804,"201051344000582","174011545737251",33.52,-5.00,0,333.93,383.23,14.4,12.0,0.062,1177130.7,1177130.7,10170,0,0,0,L,1122011218,1,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839812,117568.00
01/18/2019 14:30,2,0.355,ACTIVE,213.29,355.28,60.022,1547839804,"201051344000868","174011545737251",32.88,-6.00,0,333.63,370.00,11.8,9.5,0.053,1189200.8,1189200.8,34047,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839812,117569.00
01/18/2019 14:30,2,0.453,ACTIVE,213.74,342.65,60.033,1547839804,"201051344000576","174011545737251",31.49,-5.50,0,333.33,371.21,14.5,12.0,0.075,1202825.8,1202825.8,6481,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839813,117570.00
01/18/2019 14:30,2,0.316,ACTIVE,213.29,339.65,60.054,1547839804,"201051344001158","174011545737251",30.77,-6.50,0,334.54,367.90,9.9,7.6,0.044,1182438.4,1182438.4,2304,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839814,117571.00
