ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 14:30,2,0.576,ACTIVE,213.29,364.59,60.049,1547839804,"201051344000917","174011545737251",33.70,-2.50,0,333.03,391.34,19.7,17.1,0.119,1194015.6,1194015.6,10176,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839815,117572.00
01/18/2019 14:30,2,0.529,ACTIVE,213.29,339.95,60.022,1547839804,"201051344000417","174011545737251",21.87,-6.50,0,332.43,348.96,11.7,9.4,0.049,968917.8,968917.8,10264,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839816,117573.00
01/18/2019 14:30,2,0.592,ACTIVE,213.51,364.59,60.028,1547839804,"201051344000685","174011545737251",33.72,-5.50,0,333.03,385.63,20.2,17.6,0.119,1198300.6,1198300.6,10211,0,0,0,L,1122011218,1,123.14,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839817,117574.00
01/18/2019 14:30,2,0.389,ACTIVE,213.29,341.45,60.017,1547839804,"201051344000651","174011545737251",31.45,-5.50,0,333.03,383.83,12.4,10.0,0.053,1192009.1,1192009.1,10207,0,0,0,L,1122011218,1,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839818,117575.00
01/18/2019 14:30,2,0.340,ACTIVE,213.06,356.48,60.049,1547839804,"201051344000594","174011545737251",33.04,-5.00,0,332.43,373.91,11.4,9.1,0.044,1206869.3,1206869.3,34019,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839819,117576.00
01/18/2019 14:30,2,0.365,ACTIVE,213.74,350.17,60.038,1547839804,"201051344000469","174011545737251",32.38,-6.50,0,333.63,374.21,12.1,9.7,0.044,1191189.7,1191189.7,2306,0,0,0,L,1122011218,1,121.33,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839820,117577.00
01/18/2019 14:30,2,0.318,ACTIVE,213.51,360.69,60.033,1547839804,"201051344000585","174011545737251",33.48,-5.50,0,332.73,373.91,10.8,8.5,0.044,1206779.7,1206779.7,10243,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839821,117578.00
01/18/2019 14:30,2,0.410,ACTIVE,213.96,358.58,60.033,1547839804,"201051344000853","174011545737251",33.28,-5.50,0,336.04,378.42,13.9,11.5,0.071,1207073.2,1207073.2,2292,0,0,0,L,1122011218,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839822,117579.00
01/18/2019 14:30,2,0.549,ACTIVE,213.51,367.30,60.038,1547839804,"201051344001145","174011545737251",34.05,-5.50,0,334.84,392.85,18.9,16.3,0.119,1205792.7,1205792.7,10186,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839823,117580.00
01/18/2019 14:30,2,0.486,ACTIVE,213.29,368.80,60.038,1547839804,"201051344000438","174011545737251",34.35,-6.00,0,332.13,389.24,17.0,14.5,0.080,1199646.1,1199646.1,10212,0,0,0,L,1122011218,1,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839824,117581.00
01/18/2019 14:30,2,0.318,ACTIVE,212.83,360.38,60.033,1547839804,"201051344001135","174011545737251",33.50,-4.00,0,333.63,379.92,10.8,8.5,0.044,1187931.2,1187931.2,10189,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839824,117582.00
01/18/2019 14:30,2,0.379,ACTIVE,213.29,344.76,60.033,1547839804,"201051344000983","174011545737251",31.79,-5.00,0,334.54,373.61,12.2,9.9,0.062,1206616.3,1206616.3,2293,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839825,117583.00
01/18/2019 14:30,2,0.408,ACTIVE,213.29,363.09,60.049,1547839804,"201051344001203","174011545737251",33.83,-5.00,0,334.24,385.03,14.0,11.6,0.071,1196797.1,1196797.1,10220,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839826,117584.00
01/18/2019 14:30,2,0.477,ACTIVE,213.06,365.80,60.028,1547839804,"201051344001230","174011545737251",33.95,-5.50,0,333.63,388.94,16.4,13.9,0.088,1191246.6,1191246.6,10215,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839827,117585.00
01/18/2019 14:30,2,0.359,ACTIVE,212.83,366.40,60.033,1547839804,"201051344000646","174011545737251",34.03,-6.50,0,332.73,379.02,12.4,10.0,0.049,1185905.4,1185905.4,10212,0,0,0,L,1122011218,1,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839828,117586.00
01/18/2019 14:30,2,0.338,ACTIVE,213.29,339.65,60.022,1547839804,"201051344000867","174011545737251",31.35,-4.00,0,333.63,364.59,10.8,8.5,0.044,1187914.5,1187914.5,34051,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839829,117587.00
01/18/2019 14:30,2,0.357,ACTIVE,213.96,342.65,60.022,1547839804,"201051344000633","174011545737251",31.25,-5.00,0,335.14,367.90,11.3,9.0,0.049,1186837.7,1186837.7,34098,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839830,117588.00
01/18/2019 14:30,2,0.484,ACTIVE,212.83,350.77,60.001,1547839804,"201051344000955","174011545737251",32.38,-5.00,0,333.03,389.24,16.0,13.5,0.071,1204875.0,1204875.0,10206,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839831,117589.00
01/18/2019 14:30,2,0.387,ACTIVE,213.51,340.25,60.065,1547839804,"201051344000648","174011545737251",31.31,-6.00,0,333.93,375.41,12.3,9.9,0.053,1195037.2,1195037.2,34018,0,0,0,L,1122011218,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839832,117590.00
01/18/2019 14:30,2,0.385,ACTIVE,213.74,340.85,60.006,1547839804,"201051344000645","174011545737251",31.27,-5.00,0,334.54,367.00,12.2,9.9,0.053,1199353.9,1199353.9,34013,0,0,0,L,1122011218,1,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839833,117591.00
01/18/2019 14:30,2,0.492,ACTIVE,213.51,355.88,60.006,1547839804,"201051344000569","174011545737251",32.90,-5.50,0,333.03,389.54,16.5,14.0,0.084,1216685.5,1216685.5,2279,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839834,117592.00
01/18/2019 14:30,2,0.510,ACTIVE,213.74,357.98,60.033,1547839804,"179051228000119","174011545737251",33.40,-1.50,0,336.64,375.11,17.3,14.8,0.075,3195.1,3195.1,2289,0,0,0,L,46974696,1,122.01,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547839835,117593.00
01/18/2019 14:45,2,0.422,ACTIVE,213.29,366.10,60.033,1547840704,"201051344000579","174011545737251",34.07,-6.00,0,335.74,392.25,14.6,12.2,0.062,1216134.5,1216134.5,2305,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840705,117594.00
01/18/2019 14:45,2,0.398,ACTIVE,211.93,363.39,60.012,1547840704,"201051344001025","174011545737251",33.85,-6.00,0,332.73,391.04,13.7,11.3,0.057,1200838.1,1200838.1,10223,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840706,117595.00
01/18/2019 14:45,2,0.564,ACTIVE,212.16,373.91,60.022,1547840704,"201051344001093","174011545737251",34.71,-5.00,0,332.13,407.87,19.8,17.2,0.097,1193013.1,1193013.1,10206,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840707,117596.00
01/18/2019 14:45,2,0.457,ACTIVE,213.06,352.87,60.033,1547840704,"201051344000458","174011545737251",32.72,-3.50,0,336.04,381.73,15.2,12.7,0.075,1202443.5,1202443.5,2301,0,0,0,L,1122011218,1,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840708,117597.00
01/18/2019 14:45,2,0.506,ACTIVE,212.16,363.09,60.006,1547840704,"201051344000890","174011545737251",33.70,-6.00,0,331.83,397.96,17.3,14.8,0.088,1197201.7,1197201.7,10203,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840709,117598.00
01/18/2019 14:45,2,0.318,ACTIVE,213.06,339.95,60.028,1547840704,"201051344000988","174011545737251",21.67,-6.50,0,331.83,351.37,7.0,4.8,0.027,937856.1,937856.1,2326,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840710,117599.00
01/18/2019 14:45,2,0.449,ACTIVE,212.61,369.40,60.028,1547840704,"201051344000582","174011545737251",34.31,-6.00,0,333.93,396.75,15.6,13.2,0.071,1177135.0,1177135.0,10171,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840711,117600.00
01/18/2019 14:45,2,0.369,ACTIVE,213.06,357.08,60.028,1547840704,"201051344000868","174011545737251",33.18,-6.50,0,335.44,379.32,12.4,10.0,0.057,1189204.4,1189204.4,34048,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840712,117601.00
01/18/2019 14:45,2,0.469,ACTIVE,213.51,347.76,60.028,1547840704,"201051344000576","174011545737251",32.08,-5.50,0,334.84,383.53,15.3,12.8,0.075,1202830.2,1202830.2,6482,0,0,0,L,1122011218,1,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840713,117602.00
01/18/2019 14:45,2,0.328,ACTIVE,213.29,339.65,60.017,1547840704,"201051344001158","174011545737251",31.07,-7.00,0,333.33,383.53,10.4,8.1,0.044,1182441.2,1182441.2,2305,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840714,117603.00
01/18/2019 14:45,2,0.609,ACTIVE,212.38,368.20,60.033,1547840704,"201051344000917","174011545737251",33.95,-3.50,0,333.03,407.87,21.0,18.4,0.133,1194022.0,1194022.0,10177,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840714,117604.00
01/18/2019 14:45,2,0.557,ACTIVE,212.38,338.14,60.022,1547840704,"201051344000417","174011545737251",21.97,-7.00,0,333.03,353.47,12.4,10.1,0.053,968921.0,968921.0,10265,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840715,117605.00
01/18/2019 14:45,2,0.633,ACTIVE,212.38,365.49,60.043,1547840704,"201051344000685","174011545737251",33.79,-6.50,0,333.33,401.56,21.8,19.1,0.133,1198307.1,1198307.1,10212,0,0,0,L,1122011218,1,122.68,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840716,117606.00
01/18/2019 14:45,2,0.414,ACTIVE,212.38,357.98,60.022,1547840704,"201051344000651","174011545737251",33.24,-6.00,0,333.33,393.75,14.0,11.6,0.062,1192013.0,1192013.0,10208,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840717,117607.00
01/18/2019 14:45,2,0.377,ACTIVE,212.61,339.04,60.017,1547840704,"201051344000594","174011545737251",31.01,-5.50,0,334.54,388.34,11.9,9.5,0.049,1206872.4,1206872.4,34020,0,0,0,L,1122011218,1,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840718,117608.00
01/18/2019 14:45,2,0.383,ACTIVE,213.29,356.48,60.022,1547840704,"201051344000469","174011545737251",33.08,-7.00,0,333.63,380.52,12.8,10.5,0.053,1191193.1,1191193.1,2307,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840719,117609.00
01/18/2019 14:45,2,0.373,ACTIVE,212.38,338.74,60.022,1547840704,"201051344000585","174011545737251",31.11,-6.00,0,333.63,382.33,11.8,9.4,0.057,1206783.0,1206783.0,10244,0,0,0,L,1122011218,1,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840720,117610.00
01/18/2019 14:45,2,0.457,ACTIVE,213.74,362.19,60.017,1547840704,"201051344000853","174011545737251",33.56,-6.00,0,336.94,390.14,15.6,13.2,0.084,1207077.7,1207077.7,2293,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840721,117611.00
01/18/2019 14:45,2,0.613,ACTIVE,212.38,373.01,59.996,1547840704,"201051344001145","174011545737251",34.59,-6.50,0,334.24,409.08,21.5,18.9,0.141,1205799.2,1205799.2,10187,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840722,117612.00
01/18/2019 14:45,2,0.539,ACTIVE,212.16,364.29,60.059,1547840704,"201051344000438","174011545737251",33.77,-6.50,0,333.63,402.77,18.4,15.8,0.088,1199651.5,1199651.5,10213,0,0,0,L,1122011218,1,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840723,117613.00
01/18/2019 14:45,2,0.334,ACTIVE,211.93,366.70,60.017,1547840704,"201051344001135","174011545737251",34.15,-5.00,0,333.03,386.83,11.7,9.3,0.053,1187934.4,1187934.4,10190,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840724,117614.00
01/18/2019 14:45,2,0.412,ACTIVE,213.29,358.28,60.012,1547840704,"201051344000983","174011545737251",33.18,-5.50,0,335.74,384.73,13.9,11.5,0.080,1206620.2,1206620.2,2294,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840725,117615.00
01/18/2019 14:45,2,0.457,ACTIVE,212.16,367.00,60.012,1547840704,"201051344001203","174011545737251",34.17,-6.00,0,334.54,397.96,15.8,13.3,0.088,1196801.6,1196801.6,10221,0,0,0,L,1122011218,1,122.46,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840726,117616.00
01/18/2019 14:45,2,0.527,ACTIVE,212.16,369.70,59.980,1547840704,"201051344001230","174011545737251",34.31,-6.00,0,333.03,403.67,18.3,15.8,0.106,1191252.0,1191252.0,10216,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840727,117617.00
01/18/2019 14:45,2,0.418,ACTIVE,211.93,359.18,60.006,1547840704,"201051344000646","174011545737251",33.26,-7.00,0,332.73,391.04,14.1,11.7,0.066,1185909.3,1185909.3,10213,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840728,117618.00
01/18/2019 14:45,2,0.385,ACTIVE,213.51,345.36,60.043,1547840704,"201051344000867","174011545737251",31.91,-5.00,0,334.54,374.81,12.5,10.1,0.057,1187917.8,1187917.8,34052,0,0,0,L,1122011218,1,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840729,117619.00
01/18/2019 14:45,2,0.404,ACTIVE,213.96,347.76,60.001,1547840704,"201051344000633","174011545737251",32.01,-5.50,0,333.93,375.11,13.2,10.8,0.057,1186841.2,1186841.2,34099,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840730,117620.00
01/18/2019 14:45,2,0.531,ACTIVE,211.70,364.29,60.017,1547840704,"201051344000955","174011545737251",33.70,-6.00,0,333.63,400.06,18.2,15.6,0.097,1204880.0,1204880.0,10207,0,0,0,L,1122011218,1,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840730,117621.00
01/18/2019 14:45,2,0.430,ACTIVE,213.29,357.68,60.006,1547840704,"201051344000648","174011545737251",33.24,-6.50,0,334.24,385.93,14.5,12.1,0.062,1195041.1,1195041.1,34019,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840731,117622.00
01/18/2019 14:45,2,0.426,ACTIVE,213.74,347.16,60.017,1547840704,"201051344000645","174011545737251",32.08,-5.00,0,335.44,380.52,13.8,11.4,0.066,1199357.8,1199357.8,34014,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840732,117623.00
01/18/2019 14:45,2,0.549,ACTIVE,213.29,368.80,60.001,1547840704,"201051344000569","174011545737251",34.21,-5.50,0,334.24,403.07,19.0,16.4,0.106,1216691.0,1216691.0,2280,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840733,117624.00
01/18/2019 14:45,2,0.582,ACTIVE,213.74,357.68,60.017,1547840704,"179051228000119","174011545737251",33.18,-2.00,0,336.94,391.94,19.6,17.0,0.102,3200.8,3200.8,2290,0,0,0,L,46974696,1,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547840734,117625.00
01/18/2019 15:00,2,0.486,ACTIVE,213.29,367.90,60.038,1547841604,"201051344000579","174011545737251",34.13,-5.50,0,333.93,399.46,16.8,14.3,0.080,1216139.6,1216139.6,2306,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841606,117626.00
01/18/2019 15:00,2,0.465,ACTIVE,211.93,356.78,60.028,1547841604,"201051344001025","174011545737251",33.12,-6.00,0,333.93,399.16,15.6,13.2,0.080,1200842.8,1200842.8,10224,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841606,117627.00
01/18/2019 15:00,2,0.670,ACTIVE,212.16,378.42,60.038,1547841604,"201051344001093","174011545737251",35.11,-4.00,0,355.58,417.49,23.9,21.2,0.128,1193020.4,1193020.4,10207,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841607,117628.00
01/18/2019 15:00,2,0.553,ACTIVE,213.29,356.48,60.028,1547841604,"201051344000458","174011545737251",32.96,-3.50,0,333.63,391.04,18.5,15.9,0.106,1202449.1,1202449.1,2302,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841608,117629.00
01/18/2019 15:00,2,0.609,ACTIVE,212.16,370.00,60.038,1547841604,"201051344000890","174011545737251",34.33,-6.00,0,333.93,406.37,21.2,18.6,0.115,1197208.1,1197208.1,10204,0,0,0,L,1122011218,1,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841609,117630.00
01/18/2019 15:00,2,0.389,ACTIVE,213.06,339.95,60.001,1547841604,"201051344000988","174011545737251",21.39,-6.50,0,332.43,356.48,8.4,6.2,0.040,937858.4,937858.4,2327,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841610,117631.00
01/18/2019 15:00,2,0.520,ACTIVE,212.83,373.61,60.033,1547841604,"201051344000582","174011545737251",34.75,-5.50,0,336.04,406.37,18.4,15.8,0.093,1177140.6,1177140.6,10172,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841611,117632.00
01/18/2019 15:00,2,0.465,ACTIVE,213.29,347.46,60.049,1547841604,"201051344000868","174011545737251",32.07,-6.00,0,333.93,386.83,15.1,12.7,0.080,1189209.1,1189209.1,34049,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841612,117633.00
01/18/2019 15:00,2,0.559,ACTIVE,213.74,346.26,60.043,1547841604,"201051344000576","174011545737251",31.89,-5.00,0,334.84,391.04,18.1,15.5,0.093,1202835.9,1202835.9,6483,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841613,117634.00
01/18/2019 15:00,2,0.389,ACTIVE,213.51,347.46,60.038,1547841604,"201051344001158","174011545737251",32.16,-7.00,0,333.93,391.34,12.7,10.3,0.066,1182445.1,1182445.1,2306,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841614,117635.00
01/18/2019 15:00,2,0.738,ACTIVE,212.61,375.41,60.043,1547841604,"201051344000917","174011545737251",34.61,-3.00,0,345.06,419.60,25.9,23.1,0.177,1194030.6,1194030.6,10178,0,0,0,L,1122011218,1,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841615,117636.00
01/18/2019 15:00,2,0.629,ACTIVE,212.61,339.04,60.049,1547841604,"201051344000417","174011545737251",22.01,-7.00,0,331.53,357.08,14.0,11.6,0.075,968925.1,968925.1,10266,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841616,117637.00
01/18/2019 15:00,2,0.756,ACTIVE,212.38,372.11,60.038,1547841604,"201051344000685","174011545737251",34.33,-6.00,0,336.34,412.08,26.4,23.5,0.177,1198315.7,1198315.7,10213,0,0,0,L,1122011218,1,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841617,117638.00
01/18/2019 15:00,2,0.498,ACTIVE,212.38,362.19,60.022,1547841604,"201051344000651","174011545737251",33.50,-6.00,0,333.63,401.86,16.9,14.4,0.080,1192018.1,1192018.1,10209,0,0,0,L,1122011218,1,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841618,117639.00
01/18/2019 15:00,2,0.447,ACTIVE,212.83,353.77,60.033,1547841604,"201051344000594","174011545737251",32.62,-6.00,0,332.13,394.35,14.8,12.4,0.075,1206877.0,1206877.0,34021,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841619,117640.00
01/18/2019 15:00,2,0.428,ACTIVE,213.74,363.69,60.022,1547841604,"201051344000469","174011545737251",33.70,-7.00,0,333.63,390.44,14.7,12.2,0.071,1191197.6,1191197.6,2308,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841620,117641.00
01/18/2019 15:00,2,0.439,ACTIVE,212.61,359.18,60.022,1547841604,"201051344000585","174011545737251",33.22,-6.00,0,331.83,388.94,14.8,12.4,0.075,1206787.4,1206787.4,10245,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841621,117642.00
01/18/2019 15:00,2,0.559,ACTIVE,213.96,360.38,60.028,1547841604,"201051344000853","174011545737251",33.32,-5.50,0,338.44,399.16,18.8,16.3,0.110,1207083.7,1207083.7,2294,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841621,117643.00
01/18/2019 15:00,2,0.770,ACTIVE,212.61,375.41,60.001,1547841604,"201051344001145","174011545737251",34.63,-6.00,0,356.78,420.50,27.1,24.2,0.190,1205808.0,1205808.0,10188,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841622,117644.00
01/18/2019 15:00,2,0.645,ACTIVE,212.38,375.41,60.022,1547841604,"201051344000438","174011545737251",34.87,-6.50,0,331.83,411.78,22.8,20.1,0.128,1199658.4,1199658.4,10214,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841623,117645.00
01/18/2019 15:00,2,0.418,ACTIVE,211.93,362.79,60.022,1547841604,"201051344001135","174011545737251",33.68,-5.00,0,335.14,395.25,14.3,11.9,0.071,1187938.7,1187938.7,10191,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841624,117646.00
01/18/2019 15:00,2,0.488,ACTIVE,213.29,354.67,60.054,1547841604,"201051344000983","174011545737251",32.76,-5.50,0,336.04,393.45,16.3,13.8,0.088,1206625.5,1206625.5,2295,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841625,117647.00
01/18/2019 15:00,2,0.541,ACTIVE,212.38,365.49,60.017,1547841604,"201051344001203","174011545737251",33.95,-5.50,0,335.44,406.97,18.6,16.0,0.110,1196807.5,1196807.5,10222,0,0,0,L,1122011218,1,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841626,117648.00
01/18/2019 15:00,2,0.613,ACTIVE,212.38,375.11,60.022,1547841604,"201051344001230","174011545737251",34.69,-6.00,0,348.36,413.29,21.5,18.9,0.137,1191259.1,1191259.1,10217,0,0,0,L,1122011218,1,122.23,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841627,117649.00
01/18/2019 15:00,2,0.482,ACTIVE,211.93,366.10,60.038,1547841604,"201051344000646","174011545737251",33.93,-7.00,0,333.03,399.76,16.6,14.1,0.093,1185914.4,1185914.4,10214,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841628,117650.00
01/18/2019 15:00,2,0.438,ACTIVE,213.74,351.97,60.028,1547841604,"201051344000867","174011545737251",32.60,-5.00,0,333.93,382.63,14.4,12.0,0.075,1187922.2,1187922.2,34053,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841629,117651.00
01/18/2019 15:00,2,0.469,ACTIVE,213.96,347.76,60.028,1547841604,"201051344000633","174011545737251",31.97,-5.50,0,336.04,386.83,15.2,12.8,0.080,1186845.7,1186845.7,34100,0,0,0,L,1122011218,1,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841630,117652.00
01/18/2019 15:00,2,0.621,ACTIVE,212.16,361.89,60.022,1547841604,"201051344000955","174011545737251",33.46,-5.50,0,332.13,409.68,21.1,18.4,0.124,1204886.5,1204886.5,10208,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841631,117653.00
01/18/2019 15:00,2,0.500,ACTIVE,213.51,351.97,60.028,1547841604,"201051344000648","174011545737251",32.52,-6.50,0,335.74,394.65,16.5,14.0,0.084,1195046.2,1195046.2,34020,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841632,117654.00
01/18/2019 15:00,2,0.512,ACTIVE,213.74,347.16,60.022,1547841604,"201051344000645","174011545737251",32.01,-5.00,0,335.74,390.14,16.6,14.1,0.093,1199363.0,1199363.0,34015,0,0,0,L,1122011218,1,122.46,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841633,117655.00
01/18/2019 15:00,2,0.664,ACTIVE,213.51,371.51,60.033,1547841604,"201051344000569","174011545737251",34.37,-5.00,0,347.46,413.59,23.2,20.5,0.146,1216698.3,1216698.3,2281,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841634,117656.00
01/18/2019 15:00,2,0.705,ACTIVE,213.74,357.98,60.043,1547841604,"179051228000119","174011545737251",33.02,-1.50,0,338.44,399.46,23.6,20.9,0.137,3208.1,3208.1,2291,0,0,0,L,46974696,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547841635,117657.00
01/18/2019 15:15,2,0.770,ACTIVE,213.74,382.63,60.049,1547842504,"201051344000579","174011545737251",35.44,-5.50,0,334.84,395.25,27.7,24.8,0.181,1216143.0,1216143.0,2307,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842506,117658.00
01/18/2019 15:15,2,0.699,ACTIVE,212.38,376.62,60.028,1547842504,"201051344001025","174011545737251",34.87,-6.00,0,332.13,394.35,24.7,21.9,0.164,1200846.0,1200846.0,10225,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842507,117659.00
01/18/2019 15:15,2,1.076,ACTIVE,212.83,389.54,60.059,1547842504,"201051344001093","174011545737251",35.90,-4.00,0,331.53,412.38,39.2,35.9,0.270,1193025.6,1193025.6,10208,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842507,117660.00
01/18/2019 15:15,2,0.951,ACTIVE,213.51,367.90,60.006,1547842504,"201051344000458","174011545737251",33.85,-3.50,0,333.93,387.14,32.6,29.6,0.234,1202452.8,1202452.8,2303,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842508,117661.00
01/18/2019 15:15,2,1.021,ACTIVE,212.61,382.63,60.012,1547842504,"201051344000890","174011545737251",35.31,-6.00,0,332.13,403.07,36.6,33.4,0.261,1197212.6,1197212.6,10205,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842510,117662.00
01/18/2019 15:15,2,0.645,ACTIVE,213.51,342.35,60.054,1547842504,"201051344000988","174011545737251",22.60,-7.00,0,332.13,350.17,14.8,12.4,0.106,937859.8,937859.8,2328,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842511,117663.00
01/18/2019 15:15,2,0.914,ACTIVE,213.29,385.63,60.022,1547842504,"201051344000582","174011545737251",35.62,-6.00,0,333.03,402.16,33.0,30.0,0.225,1177144.4,1177144.4,10173,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842511,117664.00
01/18/2019 15:15,2,0.822,ACTIVE,213.74,370.90,60.017,1547842504,"201051344000868","174011545737251",34.13,-6.50,0,333.93,384.73,28.5,25.6,0.194,1189212.2,1189212.2,34050,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842512,117665.00
01/18/2019 15:15,2,0.992,ACTIVE,214.19,370.60,60.028,1547842504,"201051344000576","174011545737251",33.95,-6.00,0,334.84,386.53,34.2,31.1,0.247,1202839.7,1202839.7,6484,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842513,117666.00
01/18/2019 15:15,2,0.670,ACTIVE,213.96,375.71,60.028,1547842504,"201051344001158","174011545737251",34.79,-7.00,0,334.54,386.83,23.6,20.9,0.164,1182447.6,1182447.6,2307,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842514,117667.00
01/18/2019 15:15,2,1.436,ACTIVE,213.06,390.14,60.033,1547842504,"201051344000917","174011545737251",35.54,-3.00,0,332.73,413.89,51.6,47.9,0.415,1194036.4,1194036.4,10179,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842515,117668.00
01/18/2019 15:15,2,1.066,ACTIVE,213.06,343.25,60.012,1547842504,"201051344000417","174011545737251",22.74,-7.00,0,330.93,354.07,24.6,21.8,0.172,968928.0,968928.0,10267,0,0,0,L,1122011218,1,122.01,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842516,117669.00
01/18/2019 15:15,2,1.410,ACTIVE,213.06,383.53,60.022,1547842504,"201051344000685","174011545737251",34.93,-6.00,0,333.93,406.37,49.9,46.3,0.398,1198321.5,1198321.5,10214,0,0,0,L,1122011218,1,122.91,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842517,117670.00
01/18/2019 15:15,2,0.830,ACTIVE,213.06,382.63,60.017,1547842504,"201051344000651","174011545737251",35.40,-6.00,0,333.63,397.05,29.8,26.8,0.199,1192021.6,1192021.6,10210,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842518,117671.00
01/18/2019 15:15,2,0.756,ACTIVE,213.29,376.62,60.017,1547842504,"201051344000594","174011545737251",34.83,-6.00,0,332.43,389.54,26.7,23.8,0.172,1206880.0,1206880.0,34022,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842519,117672.00
01/18/2019 15:15,2,0.752,ACTIVE,213.96,372.41,60.017,1547842504,"201051344000469","174011545737251",34.33,-8.00,0,332.73,385.93,26.2,23.4,0.172,1191200.6,1191200.6,2309,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842520,117673.00
01/18/2019 15:15,2,0.525,ACTIVE,213.06,368.50,60.022,1547842504,"201051344000585","174011545737251",34.15,-6.00,0,332.73,392.55,18.2,15.6,0.115,1206790.1,1206790.1,10246,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842521,117674.00
01/18/2019 15:15,2,1.008,ACTIVE,214.41,376.92,60.022,1547842504,"201051344000853","174011545737251",34.61,-6.00,0,335.74,394.95,35.3,32.2,0.256,1207087.7,1207087.7,2295,0,0,0,L,1122011218,1,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842522,117675.00
01/18/2019 15:15,2,1.430,ACTIVE,212.83,389.54,60.022,1547842504,"201051344001145","174011545737251",35.60,-6.00,0,334.84,414.19,51.5,47.8,0.402,1205813.9,1205813.9,10189,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842523,117676.00
01/18/2019 15:15,2,1.084,ACTIVE,212.83,387.44,60.033,1547842504,"201051344000438","174011545737251",35.68,-6.50,0,332.43,407.27,39.2,35.9,0.283,1199663.3,1199663.3,10215,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842524,117677.00
01/18/2019 15:15,2,0.689,ACTIVE,212.61,375.71,60.022,1547842504,"201051344001135","174011545737251",34.89,-5.00,0,333.03,390.74,24.3,21.5,0.159,1187941.5,1187941.5,10192,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842524,117678.00
01/18/2019 15:15,2,0.842,ACTIVE,213.51,370.90,60.038,1547842504,"201051344000983","174011545737251",34.15,-6.00,0,333.63,389.54,29.1,26.2,0.217,1206628.9,1206628.9,2296,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842525,117679.00
01/18/2019 15:15,2,0.844,ACTIVE,212.83,380.52,60.038,1547842504,"201051344001203","174011545737251",35.25,-5.50,0,333.03,401.86,30.1,27.2,0.212,1196811.5,1196811.5,10223,0,0,0,L,1122011218,1,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842526,117680.00
01/18/2019 15:15,2,1.064,ACTIVE,212.61,385.63,60.043,1547842504,"201051344001230","174011545737251",35.48,-6.00,0,332.13,407.87,38.2,35.0,0.283,1191263.9,1191263.9,10218,0,0,0,L,1122011218,1,122.23,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842527,117681.00
01/18/2019 15:15,2,0.748,ACTIVE,212.38,378.72,60.022,1547842504,"201051344000646","174011545737251",35.03,-7.00,0,333.33,394.95,26.6,23.7,0.181,1185917.9,1185917.9,10215,0,0,0,L,1122011218,1,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842528,117682.00
01/18/2019 15:15,2,0.680,ACTIVE,213.74,360.99,60.012,1547842504,"201051344000867","174011545737251",33.32,-5.00,0,334.24,379.92,23.0,20.3,0.146,1187925.1,1187925.1,34054,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842529,117683.00
01/18/2019 15:15,2,0.689,ACTIVE,213.96,364.59,60.028,1547842504,"201051344000633","174011545737251",33.54,-5.50,0,334.24,381.42,23.4,20.7,0.159,1186848.8,1186848.8,34101,0,0,0,L,1122011218,1,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842530,117684.00
01/18/2019 15:15,2,0.879,ACTIVE,212.16,383.83,60.022,1547842504,"201051344000955","174011545737251",35.38,-6.00,0,331.83,403.37,31.6,28.5,0.221,1204890.9,1204890.9,10209,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842531,117685.00
01/18/2019 15:15,2,0.756,ACTIVE,213.51,372.71,60.022,1547842504,"201051344000648","174011545737251",34.49,-6.50,0,333.03,391.64,26.4,23.6,0.172,1195049.7,1195049.7,34021,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842532,117686.00
01/18/2019 15:15,2,0.783,ACTIVE,213.96,365.49,59.990,1547842504,"201051344000645","174011545737251",33.68,-5.50,0,335.44,385.33,26.8,23.9,0.177,1199366.4,1199366.4,34016,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842533,117687.00
01/18/2019 15:15,2,1.008,ACTIVE,213.74,385.03,60.065,1547842504,"201051344000569","174011545737251",35.48,-5.50,0,333.63,407.57,36.2,33.0,0.265,1216703.2,1216703.2,2282,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842534,117688.00
01/18/2019 15:15,2,1.061,ACTIVE,213.96,368.50,60.028,1547842504,"179051228000119","174011545737251",34.07,-2.50,0,336.04,396.15,36.6,33.4,0.252,3213.2,3213.2,2292,0,0,0,L,46974696,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547842535,117689.00
01/18/2019 15:30,2,0.332,ACTIVE,213.51,340.55,60.038,1547843404,"201051344000579","174011545737251",31.31,-6.50,0,333.63,393.15,10.6,8.3,0.031,1216145.1,1216145.1,2308,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843405,117690.00
01/18/2019 15:30,2,0.262,ACTIVE,212.38,368.50,60.065,1547843404,"201051344001025","174011545737251",34.47,-6.50,0,332.13,391.94,9.2,6.9,0.022,1200847.9,1200847.9,10226,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843406,117691.00
01/18/2019 15:30,2,0.445,ACTIVE,212.61,372.71,60.012,1547843404,"201051344001093","174011545737251",34.73,-5.00,0,332.43,406.07,15.8,13.3,0.057,1193028.8,1193028.8,10209,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843407,117692.00
01/18/2019 15:30,2,0.346,ACTIVE,213.29,352.27,60.028,1547843404,"201051344000458","174011545737251",32.74,-5.00,0,333.03,383.83,11.6,9.2,0.044,1202455.1,1202455.1,2304,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843408,117693.00
01/18/2019 15:30,2,0.383,ACTIVE,212.61,366.70,60.038,1547843404,"201051344000890","174011545737251",34.23,-6.00,0,332.13,399.76,13.3,10.9,0.049,1197215.3,1197215.3,10206,0,0,0,L,1122011218,1,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843409,117694.00
01/18/2019 15:30,2,0.246,ACTIVE,213.29,340.85,60.043,1547843404,"201051344000988","174011545737251",21.25,-7.00,0,330.03,351.37,5.3,3.2,0.004,937860.7,937860.7,2329,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843410,117695.00
01/18/2019 15:30,2,0.338,ACTIVE,213.06,365.19,60.054,1547843404,"201051344000582","174011545737251",33.99,-6.00,0,333.03,399.16,11.7,9.4,0.044,1177146.8,1177146.8,10174,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843411,117696.00
01/18/2019 15:30,2,0.299,ACTIVE,213.51,340.85,60.070,1547843404,"201051344000868","174011545737251",31.45,-7.00,0,333.63,382.93,9.5,7.3,0.031,1189214.0,1189214.0,34051,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843412,117697.00
01/18/2019 15:30,2,0.354,ACTIVE,213.96,352.57,60.043,1547843404,"201051344000576","174011545737251",32.62,-7.00,0,334.24,385.33,11.7,9.4,0.040,1202842.1,1202842.1,6485,0,0,0,L,1122011218,1,122.01,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843413,117698.00
01/18/2019 15:30,2,0.248,ACTIVE,213.51,342.95,60.065,1547843404,"201051344001158","174011545737251",31.73,-8.00,0,333.33,387.14,8.0,5.8,0.031,1182449.0,1182449.0,2308,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843414,117699.00
01/18/2019 15:30,2,0.465,ACTIVE,212.83,361.89,60.049,1547843404,"201051344000917","174011545737251",33.50,-3.50,0,332.43,408.78,15.8,13.4,0.084,1194039.6,1194039.6,10180,0,0,0,L,1122011218,1,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843415,117700.00
01/18/2019 15:30,2,0.432,ACTIVE,212.83,339.34,60.028,1547843404,"201051344000417","174011545737251",21.39,-8.00,0,332.43,354.67,9.4,7.1,0.031,968929.8,968929.8,10268,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843415,117701.00
01/18/2019 15:30,2,0.479,ACTIVE,213.06,357.08,60.043,1547843404,"201051344000685","174011545737251",33.08,-6.50,0,333.33,402.77,16.1,13.6,0.084,1198324.9,1198324.9,10215,0,0,0,L,1122011218,1,122.91,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843416,117702.00
01/18/2019 15:30,2,0.326,ACTIVE,212.83,353.77,60.033,1547843404,"201051344000651","174011545737251",32.84,-6.50,0,332.73,395.25,10.9,8.6,0.031,1192023.7,1192023.7,10211,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843417,117703.00
01/18/2019 15:30,2,0.291,ACTIVE,213.29,351.07,60.033,1547843404,"201051344000594","174011545737251",32.52,-6.50,0,332.73,388.34,9.7,7.4,0.031,1206881.8,1206881.8,34023,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843418,117704.00
01/18/2019 15:30,2,0.314,ACTIVE,213.74,340.85,60.070,1547843404,"201051344000469","174011545737251",31.29,-8.00,0,333.33,383.23,10.0,7.7,0.027,1191202.6,1191202.6,2310,0,0,0,L,1122011218,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843419,117705.00
01/18/2019 15:30,2,0.252,ACTIVE,212.83,357.68,60.033,1547843404,"201051344000585","174011545737251",33.24,-6.50,0,331.53,383.83,8.5,6.3,0.027,1206791.7,1206791.7,10247,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843420,117706.00
01/18/2019 15:30,2,0.348,ACTIVE,214.19,348.36,60.033,1547843404,"201051344000853","174011545737251",32.20,-7.00,0,335.14,391.04,11.4,9.1,0.044,1207089.9,1207089.9,2296,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843421,117707.00
01/18/2019 15:30,2,0.453,ACTIVE,213.06,356.18,60.038,1547843404,"201051344001145","174011545737251",32.94,-7.00,0,333.93,410.88,15.1,12.7,0.088,1205817.0,1205817.0,10190,0,0,0,L,1122011218,1,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843422,117708.00
01/18/2019 15:30,2,0.408,ACTIVE,212.83,355.28,60.038,1547843404,"201051344000438","174011545737251",32.96,-6.50,0,332.13,400.36,13.6,11.2,0.053,1199666.1,1199666.1,10216,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843423,117709.00
01/18/2019 15:30,2,0.256,ACTIVE,212.61,350.77,60.017,1547843404,"201051344001135","174011545737251",32.56,-6.00,0,332.73,386.83,8.5,6.2,0.031,1187943.1,1187943.1,10193,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843424,117710.00
01/18/2019 15:30,2,0.293,ACTIVE,213.74,355.28,60.022,1547843404,"201051344000983","174011545737251",32.98,-6.50,0,333.93,384.73,9.8,7.6,0.040,1206630.8,1206630.8,2297,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843425,117711.00
01/18/2019 15:30,2,0.344,ACTIVE,213.06,347.76,60.017,1547843404,"201051344001203","174011545737251",32.26,-6.50,0,333.33,392.55,11.3,9.0,0.049,1196813.7,1196813.7,10224,0,0,0,L,1122011218,1,122.91,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843426,117712.00
01/18/2019 15:30,2,0.385,ACTIVE,212.38,360.38,60.017,1547843404,"201051344001230","174011545737251",33.44,-6.50,0,332.43,401.56,13.1,10.7,0.057,1191266.5,1191266.5,10219,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843427,117713.00
01/18/2019 15:30,2,0.305,ACTIVE,212.61,350.47,60.022,1547843404,"201051344000646","174011545737251",32.46,-8.00,0,332.73,387.44,10.0,7.7,0.035,1185919.8,1185919.8,10216,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843428,117714.00
