ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 15:30,2,0.279,ACTIVE,213.74,342.35,60.017,1547843404,"201051344000867","174011545737251",31.71,-6.00,0,333.63,373.31,9.0,6.8,0.027,1187926.8,1187926.8,34055,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843429,117715.00
01/18/2019 15:30,2,0.301,ACTIVE,214.19,342.65,60.038,1547843404,"201051344000633","174011545737251",31.49,-6.50,0,333.93,373.61,9.7,7.4,0.027,1186850.6,1186850.6,34102,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843430,117716.00
01/18/2019 15:30,2,0.375,ACTIVE,212.38,366.70,60.033,1547843404,"201051344000955","174011545737251",34.17,-6.50,0,330.93,397.05,13.1,10.7,0.044,1204893.5,1204893.5,10210,0,0,0,L,1122011218,1,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843431,117717.00
01/18/2019 15:30,2,0.324,ACTIVE,213.74,351.07,60.028,1547843404,"201051344000648","174011545737251",32.62,-8.00,0,335.14,383.83,10.7,8.4,0.035,1195051.7,1195051.7,34022,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843432,117718.00
01/18/2019 15:30,2,0.312,ACTIVE,213.96,341.15,60.022,1547843404,"201051344000645","174011545737251",31.13,-6.00,0,334.54,379.92,9.9,7.6,0.035,1199368.3,1199368.3,34017,0,0,0,L,1122011218,1,122.23,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843432,117719.00
01/18/2019 15:30,2,0.387,ACTIVE,213.74,371.81,60.049,1547843404,"201051344000569","174011545737251",34.65,-6.50,0,335.14,399.46,13.6,11.2,0.057,1216705.9,1216705.9,2283,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843433,117720.00
01/18/2019 15:30,2,0.455,ACTIVE,214.19,350.17,60.070,1547843404,"179051228000119","174011545737251",32.52,-3.50,0,336.34,382.63,15.1,12.6,0.057,3216.2,3216.2,2293,0,0,0,L,46974696,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547843434,117721.00
01/18/2019 15:45,2,0.270,ACTIVE,212.83,337.84,60.017,1547844304,"201051344000579","174011545737251",30.14,-6.50,0,333.93,357.68,8.2,6.0,0.018,1216146.9,1216146.9,2309,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844306,117722.00
01/18/2019 15:45,2,0.234,ACTIVE,212.38,337.24,60.022,1547844304,"201051344001025","174011545737251",31.03,-7.00,0,333.93,374.81,7.4,5.2,0.013,1200849.5,1200849.5,10227,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844307,117723.00
01/18/2019 15:45,2,0.365,ACTIVE,212.61,340.85,60.033,1547844304,"201051344001093","174011545737251",31.47,-5.50,0,332.43,381.12,11.7,9.4,0.035,1193031.6,1193031.6,10210,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844308,117724.00
01/18/2019 15:45,2,0.271,ACTIVE,212.61,340.85,60.065,1547844304,"201051344000458","174011545737251",31.57,-5.50,0,335.44,362.19,8.7,6.5,0.022,1202457.0,1202457.0,2305,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844309,117725.00
01/18/2019 15:45,2,0.305,ACTIVE,212.38,350.77,60.017,1547844304,"201051344000890","174011545737251",32.66,-6.50,0,334.24,373.91,10.1,7.8,0.027,1197217.6,1197217.6,10207,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844310,117726.00
01/18/2019 15:45,2,0.195,ACTIVE,212.61,339.04,60.028,1547844304,"201051344000988","174011545737251",21.39,-8.00,0,322.21,355.28,4.2,2.2,0.000,937861.3,937861.3,2330,0,0,0,L,1122011218,1,120.88,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844311,117727.00
01/18/2019 15:45,2,0.271,ACTIVE,213.06,351.37,60.001,1547844304,"201051344000582","174011545737251",32.60,-6.50,0,334.54,372.11,8.9,6.7,0.022,1177148.7,1177148.7,10175,0,0,0,L,1122011218,1,122.23,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844311,117728.00
01/18/2019 15:45,2,0.229,ACTIVE,212.61,337.54,60.017,1547844304,"201051344000868","174011545737251",29.82,-8.00,0,334.24,349.56,7.0,4.8,0.018,1189215.5,1189215.5,34052,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844312,117729.00
01/18/2019 15:45,2,0.287,ACTIVE,213.06,339.34,60.022,1547844304,"201051344000576","174011545737251",30.65,-8.00,0,334.54,355.58,9.0,6.7,0.022,1202844.1,1202844.1,6486,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844313,117730.00
01/18/2019 15:45,2,0.225,ACTIVE,212.83,338.14,60.028,1547844304,"201051344001158","174011545737251",25.64,-8.00,0,334.24,353.77,5.9,3.8,0.004,1182450.1,1182450.1,2309,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844314,117731.00
01/18/2019 15:45,2,0.336,ACTIVE,212.38,357.68,60.022,1547844304,"201051344000917","174011545737251",33.14,-4.00,0,334.84,376.31,11.3,9.0,0.044,1194042.3,1194042.3,10181,0,0,0,L,1122011218,1,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844315,117732.00
01/18/2019 15:45,2,0.346,ACTIVE,212.38,338.14,59.990,1547844304,"201051344000417","174011545737251",21.27,-8.00,0,333.03,344.76,7.5,5.3,0.018,968931.3,968931.3,10269,0,0,0,L,1122011218,1,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844316,117733.00
01/18/2019 15:45,2,0.350,ACTIVE,212.83,357.98,60.022,1547844304,"201051344000685","174011545737251",33.22,-7.00,0,335.44,371.81,11.8,9.5,0.044,1198327.6,1198327.6,10216,0,0,0,L,1122011218,1,122.68,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844317,117734.00
01/18/2019 15:45,2,0.295,ACTIVE,212.38,338.74,60.033,1547844304,"201051344000651","174011545737251",28.05,-7.00,0,334.24,364.59,8.4,6.2,0.013,1192025.5,1192025.5,10212,0,0,0,L,1122011218,1,122.46,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844318,117735.00
01/18/2019 15:45,2,0.232,ACTIVE,212.16,337.84,60.022,1547844304,"201051344000594","174011545737251",29.40,-6.50,0,333.63,358.28,7.0,4.8,0.018,1206883.2,1206883.2,34024,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844319,117736.00
01/18/2019 15:45,2,0.271,ACTIVE,212.61,338.14,60.022,1547844304,"201051344000469","174011545737251",28.61,-8.50,0,333.33,350.77,7.9,5.7,0.004,1191204.2,1191204.2,2311,0,0,0,L,1122011218,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844320,117737.00
01/18/2019 15:45,2,0.219,ACTIVE,212.38,338.44,60.017,1547844304,"201051344000585","174011545737251",29.78,-6.50,0,334.24,365.49,6.6,4.4,0.009,1206793.0,1206793.0,10248,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844321,117738.00
01/18/2019 15:45,2,0.270,ACTIVE,213.29,339.65,60.028,1547844304,"201051344000853","174011545737251",29.68,-8.00,0,336.04,364.59,8.1,5.9,0.022,1207091.7,1207091.7,2297,0,0,0,L,1122011218,1,121.55,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844322,117739.00
01/18/2019 15:45,2,0.320,ACTIVE,212.61,363.39,60.028,1547844304,"201051344001145","174011545737251",33.87,-7.00,0,336.64,379.32,11.0,8.7,0.044,1205819.6,1205819.6,10191,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844323,117740.00
01/18/2019 15:45,2,0.330,ACTIVE,212.16,350.47,60.022,1547844304,"201051344000438","174011545737251",32.54,-7.00,0,334.54,373.31,10.9,8.6,0.027,1199668.6,1199668.6,10217,0,0,0,L,1122011218,1,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844324,117741.00
01/18/2019 15:45,2,0.211,ACTIVE,211.93,336.64,59.985,1547844304,"201051344001135","174011545737251",28.88,-6.50,0,334.24,359.18,6.2,4.1,0.013,1187944.3,1187944.3,10194,0,0,0,L,1122011218,1,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844325,117742.00
01/18/2019 15:45,2,0.232,ACTIVE,212.38,337.54,60.038,1547844304,"201051344000983","174011545737251",31.05,-7.00,0,334.54,362.79,7.4,5.2,0.022,1206632.4,1206632.4,2298,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844326,117743.00
01/18/2019 15:45,2,0.273,ACTIVE,212.38,338.44,60.028,1547844304,"201051344001203","174011545737251",30.45,-7.00,0,334.24,363.39,8.4,6.2,0.027,1196815.6,1196815.6,10225,0,0,0,L,1122011218,1,122.46,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844327,117744.00
01/18/2019 15:45,2,0.305,ACTIVE,212.38,337.84,60.012,1547844304,"201051344001230","174011545737251",30.43,-7.00,0,334.24,370.30,9.5,7.2,0.031,1191268.7,1191268.7,10220,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844328,117745.00
01/18/2019 15:45,2,0.246,ACTIVE,212.16,337.84,60.017,1547844304,"201051344000646","174011545737251",30.36,-8.00,0,333.33,362.49,7.6,5.4,0.018,1185921.5,1185921.5,10217,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844329,117746.00
01/18/2019 15:45,2,0.221,ACTIVE,212.83,337.54,60.017,1547844304,"201051344000867","174011545737251",29.94,-6.00,0,335.74,355.88,6.7,4.6,0.009,1187928.1,1187928.1,34056,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844329,117747.00
01/18/2019 15:45,2,0.240,ACTIVE,213.29,339.95,60.017,1547844304,"201051344000633","174011545737251",29.88,-6.50,0,334.24,353.77,7.3,5.1,0.009,1186852.1,1186852.1,34103,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844330,117748.00
01/18/2019 15:45,2,0.318,ACTIVE,211.93,337.54,60.033,1547844304,"201051344000955","174011545737251",31.01,-6.50,0,334.24,376.31,10.0,7.8,0.018,1204895.8,1204895.8,10211,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844331,117749.00
01/18/2019 15:45,2,0.266,ACTIVE,212.83,337.54,60.017,1547844304,"201051344000648","174011545737251",30.77,-8.50,0,334.24,362.79,8.3,6.1,0.018,1195053.5,1195053.5,34023,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844332,117750.00
01/18/2019 15:45,2,0.250,ACTIVE,213.06,338.44,60.022,1547844304,"201051344000645","174011545737251",30.16,-6.50,0,336.04,358.28,7.7,5.5,0.018,1199369.9,1199369.9,34018,0,0,0,L,1122011218,1,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844333,117751.00
01/18/2019 15:45,2,0.309,ACTIVE,212.61,353.47,60.022,1547844304,"201051344000569","174011545737251",32.78,-7.00,0,334.24,377.52,10.3,8.0,0.031,1216708.3,1216708.3,2284,0,0,0,L,1122011218,1,120.65,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844334,117752.00
01/18/2019 15:45,2,0.377,ACTIVE,212.83,342.05,60.017,1547844304,"179051228000119","174011545737251",31.25,-5.00,0,336.04,364.89,12.0,9.6,0.027,3219.0,3219.0,2294,0,0,0,L,46974696,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547844335,117753.00
01/18/2019 16:00,2,0.305,ACTIVE,213.06,338.74,60.033,1547845204,"201051344000579","174011545737251",30.81,-6.50,0,332.73,364.29,9.5,7.3,0.022,1216148.9,1216148.9,2310,0,0,0,L,1122011218,1,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845205,117754.00
01/18/2019 16:00,2,0.264,ACTIVE,212.38,353.17,60.043,1547845204,"201051344001025","174011545737251",32.88,-7.00,0,333.03,372.41,8.8,6.6,0.018,1200851.3,1200851.3,10228,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845206,117755.00
01/18/2019 16:00,2,0.406,ACTIVE,212.61,364.59,60.022,1547845204,"201051344001093","174011545737251",33.95,-5.50,0,332.13,384.13,14.0,11.6,0.053,1193034.7,1193034.7,10211,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845207,117756.00
01/18/2019 16:00,2,0.314,ACTIVE,212.83,339.34,60.028,1547845204,"201051344000458","174011545737251",31.37,-5.50,0,333.33,363.99,10.0,7.8,0.031,1202459.1,1202459.1,2306,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845208,117757.00
01/18/2019 16:00,2,0.350,ACTIVE,212.38,353.77,60.043,1547845204,"201051344000890","174011545737251",32.90,-6.50,0,333.03,376.31,11.7,9.4,0.040,1197220.1,1197220.1,10208,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845209,117758.00
01/18/2019 16:00,2,0.223,ALERT,212.61,339.34,60.028,1547845204,"201051344000988","174011545737251",21.15,-8.00,0,297.26,344.76,4.8,2.7,0.009,937862.1,937862.1,2331,0,0,0,L,1122011218,1,121.10,122.01,0002,-11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845211,117759.00
01/18/2019 16:00,2,0.314,ACTIVE,213.06,356.48,60.028,1547845204,"201051344000582","174011545737251",33.08,-7.00,0,334.54,380.52,10.6,8.3,0.031,1177150.9,1177150.9,10176,0,0,0,L,1122011218,1,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845212,117760.00
01/18/2019 16:00,2,0.262,ACTIVE,212.83,339.04,60.043,1547845204,"201051344000868","174011545737251",31.01,-8.00,0,330.03,365.19,8.2,6.0,0.018,1189217.1,1189217.1,34053,0,0,0,L,1122011218,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845213,117761.00
01/18/2019 16:00,2,0.336,ACTIVE,213.29,340.25,60.006,1547845204,"201051344000576","174011545737251",30.53,-8.00,0,333.63,366.10,10.4,8.1,0.031,1202846.3,1202846.3,6487,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845213,117762.00
01/18/2019 16:00,2,0.242,ALERT,213.06,338.74,60.054,1547845204,"201051344001158","174011545737251",28.51,-8.00,0,299.67,351.97,7.0,4.8,0.013,1182451.5,1182451.5,2310,0,0,0,L,1122011218,1,121.33,122.01,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845215,117763.00
01/18/2019 16:00,2,0.381,ACTIVE,212.83,368.50,60.022,1547845204,"201051344000917","174011545737251",34.19,-5.00,0,333.63,380.82,13.3,10.9,0.062,1194045.4,1194045.4,10182,0,0,0,L,1122011218,1,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845216,117764.00
01/18/2019 16:00,2,0.391,ACTIVE,212.61,338.44,60.006,1547845204,"201051344000417","174011545737251",21.39,-8.00,0,324.62,350.77,8.5,6.3,0.022,968933.0,968933.0,10270,0,0,0,L,1122011218,1,122.01,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845217,117765.00
01/18/2019 16:00,2,0.381,ACTIVE,213.06,367.30,60.054,1547845204,"201051344000685","174011545737251",34.25,-7.00,0,333.93,376.01,13.3,10.9,0.062,1198330.8,1198330.8,10217,0,0,0,L,1122011218,1,122.91,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845218,117766.00
01/18/2019 16:00,2,0.309,ACTIVE,212.61,338.44,60.054,1547845204,"201051344000651","174011545737251",30.49,-7.00,0,332.73,370.30,9.6,7.3,0.022,1192027.5,1192027.5,10213,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845219,117767.00
01/18/2019 16:00,2,0.262,ACTIVE,212.61,338.74,60.033,1547845204,"201051344000594","174011545737251",31.15,-7.00,0,311.69,358.88,8.3,6.1,0.013,1206884.9,1206884.9,34025,0,0,0,L,1122011218,1,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845220,117768.00
01/18/2019 16:00,2,0.293,ALERT,213.06,338.74,59.996,1547845204,"201051344000469","174011545737251",30.61,-9.00,0,298.47,351.67,9.2,6.9,0.022,1191206.0,1191206.0,2312,0,0,0,L,1122011218,1,121.10,122.46,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845222,117769.00
01/18/2019 16:00,2,0.244,ACTIVE,212.61,344.76,59.990,1547845204,"201051344000585","174011545737251",31.85,-6.50,0,327.02,369.40,7.9,5.7,0.018,1206794.5,1206794.5,10249,0,0,0,L,1122011218,1,121.78,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845223,117770.00
01/18/2019 16:00,2,0.307,ACTIVE,213.51,343.25,60.028,1547845204,"201051344000853","174011545737251",31.75,-8.00,0,333.93,366.40,9.9,7.6,0.035,1207093.8,1207093.8,2298,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845224,117771.00
01/18/2019 16:00,2,0.398,ACTIVE,212.61,358.58,60.022,1547845204,"201051344001145","174011545737251",33.30,-7.00,0,335.44,383.53,13.5,11.1,0.071,1205822.7,1205822.7,10192,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845225,117772.00
01/18/2019 16:00,2,0.375,ACTIVE,212.61,340.55,60.022,1547845204,"201051344000438","174011545737251",31.43,-7.00,0,333.93,374.51,12.0,9.7,0.040,1199671.3,1199671.3,10218,0,0,0,L,1122011218,1,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845226,117773.00
01/18/2019 16:00,2,0.234,ACTIVE,211.93,341.15,60.022,1547845204,"201051344001135","174011545737251",31.59,-6.50,0,323.41,361.29,7.5,5.4,0.018,1187945.8,1187945.8,10195,0,0,0,L,1122011218,1,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845227,117774.00
01/18/2019 16:00,2,0.273,ACTIVE,212.83,341.15,60.054,1547845204,"201051344000983","174011545737251",31.57,-7.00,0,332.43,364.29,8.8,6.6,0.031,1206634.2,1206634.2,2299,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845228,117775.00
01/18/2019 16:00,2,0.316,ACTIVE,212.38,339.34,60.012,1547845204,"201051344001203","174011545737251",31.37,-7.00,0,333.63,370.30,10.1,7.8,0.040,1196817.8,1196817.8,10226,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845229,117776.00
01/18/2019 16:00,2,0.350,ACTIVE,212.38,345.96,60.022,1547845204,"201051344001230","174011545737251",31.95,-7.00,0,331.83,376.01,11.3,9.0,0.053,1191271.2,1191271.2,10221,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845229,117777.00
01/18/2019 16:00,2,0.279,ACTIVE,212.16,342.05,60.022,1547845204,"201051344000646","174011545737251",31.61,-8.00,0,332.43,366.10,9.0,6.8,0.027,1185923.3,1185923.3,10218,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845230,117778.00
01/18/2019 16:00,2,0.262,ACTIVE,213.06,338.74,60.022,1547845204,"201051344000867","174011545737251",29.42,-6.50,0,311.39,358.88,7.8,5.6,0.018,1187929.7,1187929.7,34057,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845231,117779.00
01/18/2019 16:00,2,0.291,ALERT,213.51,341.15,60.006,1547845204,"201051344000633","174011545737251",29.08,-7.00,0,298.77,358.58,8.6,6.4,0.018,1186853.8,1186853.8,34104,0,0,0,L,1122011218,1,122.01,122.46,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845233,117780.00
01/18/2019 16:00,2,0.352,ACTIVE,212.16,354.07,60.006,1547845204,"201051344000955","174011545737251",32.84,-6.50,0,332.43,376.92,11.7,9.4,0.044,1204898.3,1204898.3,10212,0,0,0,L,1122011218,1,121.55,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845234,117781.00
01/18/2019 16:00,2,0.297,ACTIVE,212.83,345.36,60.022,1547845204,"201051344000648","174011545737251",32.03,-8.50,0,332.73,365.19,9.7,7.4,0.022,1195055.5,1195055.5,34024,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845235,117782.00
01/18/2019 16:00,2,0.264,ACTIVE,213.29,351.67,60.017,1547845204,"201051344000645","174011545737251",32.64,-7.00,0,333.63,358.58,8.8,6.5,0.022,1199371.7,1199371.7,34019,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845236,117783.00
01/18/2019 16:00,2,0.350,ACTIVE,212.83,366.40,60.022,1547845204,"201051344000569","174011545737251",34.11,-7.00,0,334.24,378.12,12.1,9.8,0.049,1216711.0,1216711.0,2285,0,0,0,L,1122011218,1,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845237,117784.00
01/18/2019 16:00,2,0.420,ACTIVE,213.29,342.65,60.017,1547845204,"179051228000119","174011545737251",31.49,-5.00,0,334.84,366.10,13.4,11.0,0.040,3222.0,3222.0,2295,0,0,0,L,46974696,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547845238,117785.00
01/18/2019 16:15,2,0.271,ACTIVE,212.61,337.54,59.996,1547846105,"201051344000579","174011545737251",24.65,-7.00,0,333.93,343.25,6.8,4.6,0.000,1216150.4,1216150.4,2311,0,0,0,L,1122011218,1,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846106,117786.00
01/18/2019 16:15,2,0.201,ACTIVE,212.16,336.94,60.022,1547846105,"201051344001025","174011545737251",29.06,-8.00,0,333.33,364.59,6.0,3.8,0.004,1200852.6,1200852.6,10229,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846107,117787.00
01/18/2019 16:15,2,0.316,ACTIVE,212.61,337.84,59.996,1547846105,"201051344001093","174011545737251",31.05,-6.00,0,332.43,373.61,10.0,7.7,0.022,1193037.2,1193037.2,10212,0,0,0,L,1122011218,1,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846108,117788.00
01/18/2019 16:15,2,0.258,ACTIVE,212.61,337.54,60.022,1547846105,"201051344000458","174011545737251",26.72,-6.00,0,333.63,348.06,7.0,4.8,0.009,1202460.8,1202460.8,2307,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846109,117789.00
01/18/2019 16:15,2,0.266,ACTIVE,212.38,336.94,60.033,1547846105,"201051344000890","174011545737251",30.43,-7.00,0,333.33,363.39,8.2,6.0,0.018,1197222.1,1197222.1,10209,0,0,0,L,1122011218,1,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846109,117790.00
01/18/2019 16:15,2,0.184,ALERT,212.38,302.07,60.033,1547846105,"201051344000988","174011545737251",20.24,-8.00,0,297.87,347.16,3.8,1.7,0.000,937862.6,937862.6,2333,0,0,0,L,1122011218,1,120.88,122.01,0002,-11,0,0,0,0,0,0,7,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846111,117791.00
01/18/2019 16:15,2,0.238,ACTIVE,213.06,338.14,59.990,1547846105,"201051344000582","174011545737251",29.72,-8.00,0,334.24,363.09,7.2,5.0,0.009,1177152.6,1177152.6,10177,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846112,117792.00
01/18/2019 16:15,2,0.197,ACTIVE,212.61,337.54,59.985,1547846105,"201051344000868","174011545737251",27.73,-8.50,0,333.63,345.96,5.6,3.5,0.004,1189218.3,1189218.3,34054,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846113,117793.00
01/18/2019 16:15,2,0.250,ACTIVE,213.06,339.04,60.038,1547846105,"201051344000576","174011545737251",28.69,-8.50,0,334.24,349.86,7.3,5.1,0.013,1202848.0,1202848.0,6488,0,0,0,L,1122011218,1,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846114,117794.00
01/18/2019 16:15,2,0.191,ALERT,212.83,323.11,60.043,1547846105,"201051344001158","174011545737251",23.84,-8.50,0,300.27,345.36,4.7,2.6,0.000,1182452.4,1182452.4,2312,0,0,0,L,1122011218,1,121.33,121.78,0002,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846116,117795.00
01/18/2019 16:15,2,0.275,ACTIVE,212.61,347.76,59.980,1547846105,"201051344000917","174011545737251",32.20,-5.50,0,333.03,375.41,9.1,6.8,0.031,1194047.6,1194047.6,10183,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846117,117796.00
01/18/2019 16:15,2,0.312,ACTIVE,212.61,337.84,60.054,1547846105,"201051344000417","174011545737251",20.99,-8.00,0,332.43,342.35,6.7,4.5,0.009,968934.4,968934.4,10271,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846118,117797.00
01/18/2019 16:15,2,0.309,ACTIVE,212.83,339.04,60.038,1547846105,"201051344000685","174011545737251",31.03,-8.00,0,335.14,372.11,9.8,7.5,0.022,1198333.2,1198333.2,10218,0,0,0,L,1122011218,1,122.68,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846119,117798.00
01/18/2019 16:15,2,0.271,ACTIVE,212.61,338.14,60.017,1547846105,"201051344000651","174011545737251",25.78,-8.50,0,333.03,358.88,7.1,5.0,0.000,1192029.1,1192029.1,10214,0,0,0,L,1122011218,1,122.23,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846120,117799.00
01/18/2019 16:15,2,0.240,ACTIVE,212.61,325.82,60.028,1547846105,"201051344000594","174011545737251",22.32,-8.00,0,319.51,344.45,5.4,3.3,0.000,1206886.1,1206886.1,34026,0,0,0,L,1122011218,1,121.33,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846120,117800.00
01/18/2019 16:15,2,0.230,ACTIVE,213.06,338.44,60.006,1547846105,"201051344000469","174011545737251",27.71,-9.00,0,331.53,344.45,6.5,4.4,0.009,1191207.5,1191207.5,2314,0,0,0,L,1122011218,1,121.10,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846121,117801.00
01/18/2019 16:15,2,0.184,ACTIVE,212.61,338.44,60.028,1547846105,"201051344000585","174011545737251",27.63,-7.00,0,331.53,349.56,5.2,3.1,0.004,1206795.6,1206795.6,10250,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846122,117802.00
01/18/2019 16:15,2,0.223,ACTIVE,213.29,339.04,60.006,1547846105,"201051344000853","174011545737251",28.01,-8.00,0,335.44,351.37,6.3,4.2,0.009,1207095.2,1207095.2,2299,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846123,117803.00
01/18/2019 16:15,2,0.273,ACTIVE,212.83,342.95,60.043,1547846105,"201051344001145","174011545737251",31.75,-8.00,0,335.14,370.00,8.8,6.6,0.031,1205824.9,1205824.9,10193,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846124,117804.00
01/18/2019 16:15,2,0.279,ACTIVE,212.61,338.14,60.006,1547846105,"201051344000438","174011545737251",31.11,-8.00,0,333.33,368.20,8.8,6.6,0.018,1199673.4,1199673.4,10219,0,0,0,L,1122011218,1,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846125,117805.00
01/18/2019 16:15,2,0.174,ACTIVE,212.16,336.34,60.012,1547846105,"201051344001135","174011545737251",27.95,-7.00,0,333.93,353.17,5.0,2.9,0.004,1187946.8,1187946.8,10196,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846126,117806.00
01/18/2019 16:15,2,0.199,ACTIVE,212.61,337.24,60.006,1547846105,"201051344000983","174011545737251",28.57,-7.00,0,334.24,350.47,5.8,3.7,0.004,1206635.5,1206635.5,2300,0,0,0,L,1122011218,1,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846127,117807.00
01/18/2019 16:15,2,0.236,ACTIVE,212.61,337.54,60.033,1547846105,"201051344001203","174011545737251",29.04,-7.00,0,333.33,360.69,7.0,4.8,0.018,1196819.4,1196819.4,10227,0,0,0,L,1122011218,1,122.46,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846128,117808.00
01/18/2019 16:15,2,0.268,ACTIVE,212.38,337.54,60.012,1547846105,"201051344001230","174011545737251",28.09,-7.00,0,333.33,362.79,7.7,5.5,0.022,1191273.0,1191273.0,10222,0,0,0,L,1122011218,1,122.23,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846129,117809.00
01/18/2019 16:15,2,0.234,ACTIVE,212.38,338.14,60.012,1547846105,"201051344000646","174011545737251",27.06,-8.50,0,332.43,349.26,6.5,4.3,0.000,1185924.7,1185924.7,10219,0,0,0,L,1122011218,1,122.01,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846130,117810.00
01/18/2019 16:15,2,0.188,ACTIVE,213.06,337.54,60.012,1547846105,"201051344000867","174011545737251",27.87,-7.00,0,333.33,343.85,5.3,3.2,0.004,1187930.8,1187930.8,34058,0,0,0,L,1122011218,1,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846131,117811.00
01/18/2019 16:15,2,0.240,ACTIVE,213.51,327.92,60.006,1547846105,"201051344000633","174011545737251",23.38,-8.00,0,317.40,347.46,5.7,3.6,0.000,1186855.1,1186855.1,34106,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846132,117812.00
01/18/2019 16:15,2,0.299,ACTIVE,212.16,337.24,60.022,1547846105,"201051344000955","174011545737251",27.75,-7.00,0,332.43,363.99,8.4,6.2,0.018,1204900.3,1204900.3,10213,0,0,0,L,1122011218,1,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846133,117813.00
01/18/2019 16:15,2,0.236,ACTIVE,212.83,337.84,60.006,1547846105,"201051344000648","174011545737251",27.47,-9.00,0,334.24,354.37,6.7,4.5,0.004,1195057.0,1195057.0,34025,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846133,117814.00
01/18/2019 16:15,2,0.227,ACTIVE,213.29,338.74,60.022,1547846105,"201051344000645","174011545737251",27.27,-7.00,0,335.74,356.78,6.3,4.2,0.009,1199373.0,1199373.0,34020,0,0,0,L,1122011218,1,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846134,117815.00
01/18/2019 16:15,2,0.258,ACTIVE,212.61,341.75,60.043,1547846105,"201051344000569","174011545737251",31.59,-7.00,0,334.24,372.71,8.2,6.0,0.018,1216713.0,1216713.0,2286,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846135,117816.00
01/18/2019 16:15,2,0.314,ACTIVE,213.06,341.75,60.006,1547846105,"179051228000119","174011545737251",30.99,-5.00,0,333.63,352.87,9.9,7.6,0.013,3224.3,3224.3,2296,0,0,0,L,46974696,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547846136,117817.00
01/18/2019 16:30,2,0.197,ALERT,212.83,302.98,60.028,1547847004,"201051344000579","174011545737251",22.28,-8.50,0,299.37,341.15,4.5,2.4,0.000,1216151.2,1216151.2,2312,0,0,0,L,1122011218,1,121.33,121.78,0002,-13,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847006,117818.00
01/18/2019 16:30,2,0.164,ALERT,211.93,300.27,60.006,1547847004,"201051344001025","174011545737251",23.12,-9.00,0,299.07,340.55,3.9,1.8,0.000,1200853.3,1200853.3,10230,0,0,0,L,1122011218,1,121.55,121.55,0002,-12,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847008,117819.00
01/18/2019 16:30,2,0.270,ACTIVE,212.38,337.84,59.975,1547847004,"201051344001093","174011545737251",26.74,-7.00,0,332.13,342.35,7.3,5.1,0.004,1193038.8,1193038.8,10213,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847009,117820.00
01/18/2019 16:30,2,0.193,ALERT,212.61,302.07,60.033,1547847004,"201051344000458","174011545737251",23.08,-6.50,0,299.07,341.15,4.5,2.5,0.000,1202461.7,1202461.7,2308,0,0,0,L,1122011218,1,121.55,122.01,0002,-11,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847011,117821.00
01/18/2019 16:30,2,0.213,ACTIVE,212.38,333.03,60.012,1547847004,"201051344000890","174011545737251",26.70,-8.00,0,328.22,346.56,5.8,3.7,0.000,1197223.3,1197223.3,10210,0,0,0,L,1122011218,1,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847012,117822.00
01/18/2019 16:30,2,0.141,ACTIVE,212.38,301.47,59.975,1547847004,"201051344000988","174011545737251",17.85,-9.00,0,296.36,304.48,2.5,0.5,0.000,937862.9,937862.9,2335,0,0,0,L,1122011218,1,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847013,117823.00
01/18/2019 16:30,2,0.193,ALERT,212.83,302.07,60.028,1547847004,"201051344000582","174011545737251",23.66,-9.00,0,300.87,354.07,4.7,2.6,0.000,1177153.5,1177153.5,10178,0,0,0,L,1122011218,1,122.01,122.01,0002,-11,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847014,117824.00
01/18/2019 16:30,2,0.158,ALERT,212.83,302.37,60.012,1547847004,"201051344000868","174011545737251",21.47,-9.00,0,299.37,340.85,3.5,1.4,0.000,1189218.9,1189218.9,34055,0,0,0,L,1122011218,1,121.33,122.46,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847016,117825.00
01/18/2019 16:30,2,0.223,ALERT,213.29,302.37,60.012,1547847004,"201051344000576","174011545737251",21.11,-9.00,0,298.77,346.26,4.8,2.7,0.000,1202848.9,1202848.9,6489,0,0,0,L,1122011218,1,121.55,122.01,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847018,117826.00
01/18/2019 16:30,2,0.141,ALERT,212.83,301.77,59.959,1547847004,"201051344001158","174011545737251",19.80,-10.00,0,298.17,340.25,2.8,0.8,0.000,1182452.8,1182452.8,2314,0,0,0,L,1122011218,1,121.33,122.01,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847020,117827.00
01/18/2019 16:30,2,0.205,ACTIVE,212.61,338.14,59.975,1547847004,"201051344000917","174011545737251",28.23,-6.50,0,332.13,356.78,5.9,3.8,0.004,1194048.9,1194048.9,10184,0,0,0,L,1122011218,1,122.01,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847021,117828.00
01/18/2019 16:30,2,0.283,ALERT,212.61,300.57,60.012,1547847004,"201051344000417","174011545737251",19.88,-10.00,0,298.77,342.65,5.7,3.6,0.000,968935.3,968935.3,10272,0,0,0,L,1122011218,1,121.78,121.55,0002,-11,0,0,0,0,0,0,18,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847023,117829.00
01/18/2019 16:30,2,0.230,ACTIVE,212.83,338.14,60.017,1547847004,"201051344000685","174011545737251",28.59,-8.50,0,332.13,350.47,6.7,4.5,0.009,1198334.6,1198334.6,10219,0,0,0,L,1122011218,1,122.68,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847024,117830.00
01/18/2019 16:30,2,0.232,ALERT,212.61,300.27,60.012,1547847004,"201051344000651","174011545737251",20.79,-10.00,0,299.07,340.25,4.9,2.8,0.000,1192030.0,1192030.0,10215,0,0,0,L,1122011218,1,122.23,121.33,0002,-11,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847025,117831.00
01/18/2019 16:30,2,0.170,ALERT,212.38,302.07,60.012,1547847004,"201051344000594","174011545737251",20.44,-9.00,0,298.17,342.35,3.5,1.5,0.000,1206886.7,1206886.7,34027,0,0,0,L,1122011218,1,121.33,121.78,0002,-11,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847027,117832.00
01/18/2019 16:30,2,0.201,ALERT,213.06,301.77,59.985,1547847004,"201051344000469","174011545737251",20.48,-10.00,0,297.87,340.55,4.2,2.1,0.000,1191208.2,1191208.2,2315,0,0,0,L,1122011218,1,120.88,122.68,0002,-13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847029,117833.00
01/18/2019 16:30,2,0.143,ALERT,212.61,301.47,59.985,1547847004,"201051344000585","174011545737251",20.57,-9.00,0,299.37,340.25,3.0,1.0,0.000,1206796.1,1206796.1,10251,0,0,0,L,1122011218,1,121.55,121.78,0002,-13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847031,117834.00
01/18/2019 16:30,2,0.172,ALERT,213.29,301.47,59.985,1547847004,"201051344000853","174011545737251",22.54,-9.00,0,298.47,342.65,4.0,1.9,0.000,1207096.0,1207096.0,2300,0,0,0,L,1122011218,1,121.78,122.46,0002,-10,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847033,117835.00
01/18/2019 16:30,2,0.188,ACTIVE,212.61,337.54,60.017,1547847004,"201051344001145","174011545737251",28.88,-8.50,0,335.14,360.38,5.5,3.4,0.013,1205826.1,1205826.1,10194,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847034,117836.00
01/18/2019 16:30,2,0.225,ACTIVE,212.38,336.94,59.975,1547847004,"201051344000438","174011545737251",27.27,-9.00,0,324.92,347.16,6.3,4.1,0.000,1199674.7,1199674.7,10220,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847035,117837.00
01/18/2019 16:30,2,0.141,ALERT,211.93,300.87,60.017,1547847004,"201051344001135","174011545737251",20.65,-8.50,0,299.97,339.04,2.9,0.9,0.000,1187947.3,1187947.3,10197,0,0,0,L,1122011218,1,121.55,121.33,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847037,117838.00
01/18/2019 16:30,2,0.152,ALERT,212.61,302.07,60.001,1547847004,"201051344000983","174011545737251",23.16,-8.50,0,299.07,341.15,3.6,1.5,0.000,1206636.1,1206636.1,2301,0,0,0,L,1122011218,1,121.33,121.78,0002,-9,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847039,117839.00
01/18/2019 16:30,2,0.180,ALERT,212.61,326.12,59.980,1547847004,"201051344001203","174011545737251",25.54,-8.50,0,299.97,347.46,4.7,2.6,0.000,1196820.3,1196820.3,10228,0,0,0,L,1122011218,1,122.46,121.10,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847040,117840.00
01/18/2019 16:30,2,0.225,ACTIVE,212.38,326.12,60.022,1547847004,"201051344001230","174011545737251",22.03,-8.50,0,322.81,342.35,5.0,2.9,0.000,1191274.0,1191274.0,10223,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847041,117841.00
01/18/2019 16:30,2,0.162,ALERT,212.16,301.17,60.001,1547847004,"201051344000646","174011545737251",22.98,-10.00,0,298.77,339.95,3.8,1.8,0.000,1185925.4,1185925.4,10220,0,0,0,L,1122011218,1,122.01,121.33,0002,-12,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847043,117842.00
01/18/2019 16:30,2,0.150,ALERT,213.06,301.47,60.001,1547847004,"201051344000867","174011545737251",20.73,-8.00,0,297.57,346.26,3.2,1.2,0.000,1187931.3,1187931.3,34059,0,0,0,L,1122011218,1,121.78,122.01,0002,-11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847045,117843.00
01/18/2019 16:30,2,0.170,ALERT,213.51,301.77,60.017,1547847004,"201051344000633","174011545737251",20.38,-8.50,0,296.66,342.35,3.5,1.5,0.000,1186855.7,1186855.7,34107,0,0,0,L,1122011218,1,122.01,122.46,0002,-9,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847047,117844.00
01/18/2019 16:30,2,0.219,ALERT,212.16,336.94,60.006,1547847004,"201051344000955","174011545737251",26.30,-8.50,0,299.97,348.06,5.8,3.7,0.004,1204901.5,1204901.5,10214,0,0,0,L,1122011218,1,121.55,121.55,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847049,117845.00
01/18/2019 16:30,2,0.213,ALERT,212.83,301.47,59.990,1547847004,"201051344000648","174011545737251",19.26,-10.00,0,297.87,341.75,4.2,2.1,0.000,1195057.8,1195057.8,34026,0,0,0,L,1122011218,1,121.10,122.46,0002,-12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847051,117846.00
01/18/2019 16:30,2,0.184,ALERT,213.29,302.07,59.990,1547847004,"201051344000645","174011545737251",20.71,-8.00,0,298.77,341.45,3.9,1.8,0.000,1199373.7,1199373.7,34021,0,0,0,L,1122011218,1,121.78,122.46,0002,-11,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847052,117847.00
01/18/2019 16:30,2,0.203,ACTIVE,212.83,337.84,59.985,1547847004,"201051344000569","174011545737251",27.15,-8.00,0,332.13,348.96,5.6,3.5,0.004,1216714.1,1216714.1,2287,0,0,0,L,1122011218,1,121.10,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847053,117848.00
01/18/2019 16:30,2,0.266,ALERT,213.06,327.32,59.985,1547847004,"179051228000119","174011545737251",26.40,-5.50,0,297.87,345.66,7.1,5.0,0.000,3224.5,3224.5,2297,0,0,0,L,46974696,1,121.55,122.91,0000,-10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847055,117849.00
01/18/2019 16:45,2,0.195,ACTIVE,212.83,302.07,60.033,1547847904,"201051344000579","174011545737251",21.03,-9.00,0,300.57,305.08,4.2,2.1,0.000,1216151.7,1216151.7,2314,0,0,0,L,1122011218,1,121.33,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847906,117850.00
01/18/2019 16:45,2,0.168,ACTIVE,212.16,299.97,60.006,1547847904,"201051344001025","174011545737251",20.67,-11.00,0,298.17,302.98,3.5,1.5,0.000,1200853.6,1200853.6,10232,0,0,0,L,1122011218,1,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847907,117851.00
01/18/2019 16:45,2,0.254,ALERT,212.61,342.95,60.038,1547847904,"201051344001093","174011545737251",27.10,-8.00,0,298.77,343.55,7.0,4.8,0.000,1193039.9,1193039.9,10214,0,0,0,L,1122011218,1,122.01,121.55,0002,-10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847909,117852.00
01/18/2019 16:45,2,0.188,ACTIVE,212.83,301.47,60.012,1547847904,"201051344000458","174011545737251",22.05,-8.00,0,299.67,304.48,4.2,2.2,0.000,1202462.2,1202462.2,2310,0,0,0,L,1122011218,1,121.55,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847910,117853.00
01/18/2019 16:45,2,0.207,ALERT,212.38,301.47,60.017,1547847904,"201051344000890","174011545737251",23.85,-9.00,0,298.77,336.94,5.0,2.9,0.000,1197224.0,1197224.0,10211,0,0,0,L,1122011218,1,122.01,120.88,0002,-10,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847912,117854.00
01/18/2019 16:45,2,0.137,ALERT,212.61,301.17,60.033,1547847904,"201051344000988","174011545737251",15.21,-10.00,0,296.66,303.88,2.1,0.1,0.000,937862.9,937862.9,2336,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1547847914,117855.00
01/18/2019 16:45,2,0.189,ACTIVE,213.06,301.77,60.028,1547847904,"201051344000582","174011545737251",22.76,-11.00,0,299.97,303.28,4.4,2.3,0.000,1177154.1,1177154.1,10180,0,0,0,L,1122011218,1,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847914,117856.00
01/18/2019 16:45,2,0.152,ACTIVE,212.83,302.07,60.028,1547847904,"201051344000868","174011545737251",20.12,-10.00,0,300.27,304.78,3.1,1.1,0.000,1189219.2,1189219.2,34057,0,0,0,L,1122011218,1,121.33,122.68,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847915,117857.00
