ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 16:45,2,0.203,ACTIVE,213.29,302.07,60.006,1547847904,"201051344000576","174011545737251",21.41,-9.00,0,299.67,304.48,4.4,2.3,0.000,1202849.5,1202849.5,6491,0,0,0,L,1122011218,1,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847916,117858.00
01/18/2019 16:45,2,0.137,ACTIVE,213.06,301.17,60.012,1547847904,"201051344001158","174011545737251",17.63,-11.00,0,299.07,303.88,2.4,0.4,0.000,1182452.9,1182452.9,2316,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847917,117859.00
01/18/2019 16:45,2,0.205,ALERT,212.83,337.84,60.001,1547847904,"201051344000917","174011545737251",26.22,-7.00,0,297.87,348.36,5.5,3.4,0.004,1194049.7,1194049.7,10185,0,0,0,L,1122011218,1,122.01,121.78,0002,-12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847919,117860.00
01/18/2019 16:45,2,0.268,ACTIVE,212.61,300.27,60.049,1547847904,"201051344000417","174011545737251",19.64,-11.00,0,298.47,302.07,5.3,3.2,0.000,968936.1,968936.1,10274,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847920,117861.00
01/18/2019 16:45,2,0.262,ALERT,213.06,338.14,60.017,1547847904,"201051344000685","174011545737251",23.80,-10.00,0,298.47,348.96,6.3,4.2,0.004,1198335.6,1198335.6,10220,0,0,0,L,1122011218,1,122.91,121.33,0002,-13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847922,117862.00
01/18/2019 16:45,2,0.248,ACTIVE,212.38,299.97,60.012,1547847904,"201051344000651","174011545737251",18.63,-11.50,0,298.47,302.07,4.7,2.6,0.000,1192030.6,1192030.6,10217,0,0,0,L,1122011218,1,122.23,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847923,117863.00
01/18/2019 16:45,2,0.164,ACTIVE,212.38,301.77,60.001,1547847904,"201051344000594","174011545737251",18.59,-10.00,0,298.47,304.18,3.1,1.1,0.000,1206887.0,1206887.0,34029,0,0,0,L,1122011218,1,121.33,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847924,117864.00
01/18/2019 16:45,2,0.197,ACTIVE,213.06,301.47,60.028,1547847904,"201051344000469","174011545737251",18.51,-11.50,0,298.17,303.88,3.7,1.7,0.000,1191208.6,1191208.6,2317,0,0,0,L,1122011218,1,120.88,122.68,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847925,117865.00
01/18/2019 16:45,2,0.133,ACTIVE,212.61,301.17,60.017,1547847904,"201051344000585","174011545737251",18.77,-10.00,0,298.77,302.98,2.5,0.5,0.000,1206796.2,1206796.2,10253,0,0,0,L,1122011218,1,121.55,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847926,117866.00
01/18/2019 16:45,2,0.166,ACTIVE,213.51,301.47,60.028,1547847904,"201051344000853","174011545737251",21.67,-10.00,0,299.67,303.88,3.7,1.6,0.000,1207096.4,1207096.4,2302,0,0,0,L,1122011218,1,122.01,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847926,117867.00
01/18/2019 16:45,2,0.180,ALERT,212.83,337.54,60.001,1547847904,"201051344001145","174011545737251",28.25,-10.00,0,299.07,344.15,5.2,3.1,0.009,1205826.8,1205826.8,10195,0,0,0,L,1122011218,1,122.23,121.33,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847928,117868.00
01/18/2019 16:45,2,0.223,ALERT,212.61,301.17,59.990,1547847904,"201051344000438","174011545737251",24.07,-11.00,0,299.37,337.54,5.5,3.3,0.000,1199675.5,1199675.5,10221,0,0,0,L,1122011218,1,122.23,121.55,0002,-11,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847930,117869.00
01/18/2019 16:45,2,0.129,ACTIVE,212.16,300.87,60.017,1547847904,"201051344001135","174011545737251",19.66,-10.00,0,299.07,303.28,2.6,0.6,0.000,1187947.4,1187947.4,10199,0,0,0,L,1122011218,1,121.78,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847931,117870.00
01/18/2019 16:45,2,0.146,ACTIVE,212.83,301.47,60.017,1547847904,"201051344000983","174011545737251",22.19,-9.00,0,299.97,304.18,3.3,1.3,0.000,1206636.4,1206636.4,2303,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847932,117871.00
01/18/2019 16:45,2,0.213,ALERT,212.16,299.97,60.086,1547847904,"201051344001203","174011545737251",20.04,-10.00,0,298.47,338.44,4.3,2.3,0.000,1196820.8,1196820.8,10230,0,0,0,L,1122011218,1,122.23,120.88,0002,-11,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847934,117872.00
01/18/2019 16:45,2,0.184,ALERT,212.61,334.54,60.028,1547847904,"201051344001230","174011545737251",25.54,-9.00,0,299.07,338.14,4.8,2.7,0.000,1191274.7,1191274.7,10224,0,0,0,L,1122011218,1,122.23,121.10,0002,-12,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847936,117873.00
01/18/2019 16:45,2,0.156,ACTIVE,212.16,300.87,60.028,1547847904,"201051344000646","174011545737251",21.99,-11.00,0,298.47,302.37,3.5,1.5,0.000,1185925.8,1185925.8,10222,0,0,0,L,1122011218,1,122.01,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847937,117874.00
01/18/2019 16:45,2,0.146,ACTIVE,212.83,300.57,60.012,1547847904,"201051344000867","174011545737251",18.77,-8.50,0,298.47,304.18,2.8,0.8,0.000,1187931.5,1187931.5,34061,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847938,117875.00
01/18/2019 16:45,2,0.160,ACTIVE,213.29,300.87,60.017,1547847904,"201051344000633","174011545737251",18.33,-10.00,0,297.57,303.88,3.0,1.0,0.000,1186855.9,1186855.9,34109,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847939,117876.00
01/18/2019 16:45,2,0.254,ALERT,211.93,301.17,60.017,1547847904,"201051344000955","174011545737251",20.87,-10.00,0,298.77,340.25,5.4,3.3,0.000,1204902.3,1204902.3,10216,0,0,0,L,1122011218,1,121.33,121.33,0002,-12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847941,117877.00
01/18/2019 16:45,2,0.188,ACTIVE,212.61,300.87,60.017,1547847904,"201051344000648","174011545737251",20.85,-11.50,0,298.77,303.88,4.0,1.9,0.000,1195058.3,1195058.3,34028,0,0,0,L,1122011218,1,120.65,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847942,117878.00
01/18/2019 16:45,2,0.156,ACTIVE,213.06,301.47,60.017,1547847904,"201051344000645","174011545737251",22.30,-8.50,0,299.67,304.18,3.6,1.5,0.000,1199374.1,1199374.1,34023,0,0,0,L,1122011218,1,121.55,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847943,117879.00
01/18/2019 16:45,2,0.199,ALERT,212.83,321.01,60.059,1547847904,"201051344000569","174011545737251",25.37,-9.00,0,300.57,339.95,5.2,3.0,0.000,1216714.8,1216714.8,2288,0,0,0,L,1122011218,1,120.88,122.23,0002,-12,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847944,117880.00
01/18/2019 16:45,2,0.260,ACTIVE,212.83,301.17,60.049,1547847904,"179051228000119","174011545737251",24.07,-6.50,0,298.47,327.62,6.4,4.2,0.000,3225.6,3225.6,2299,0,0,0,L,46974696,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547847945,117881.00
01/18/2019 17:00,2,0.100,ALERT,212.61,300.87,60.070,1547848803,"201051344000579","174011545737251",31.97,-11.00,0,299.37,318.61,3.3,1.2,0.000,1216152.1,1216152.1,2315,0,0,0,L,1122011218,1,121.10,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1547848806,117882.00
01/18/2019 17:00,2,0.078,ALERT,212.16,299.37,60.022,1547848803,"201051344001025","174011545737251",31.93,-11.50,0,298.17,317.10,2.6,0.6,0.000,1200853.8,1200853.8,10233,0,0,0,L,1122011218,1,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1547848807,117883.00
01/18/2019 17:00,2,0.150,ALERT,212.38,299.97,60.033,1547848803,"201051344001093","174011545737251",33.06,-8.50,0,297.57,342.65,5.1,3.0,0.000,1193040.6,1193040.6,10216,0,0,0,L,1122011218,1,121.78,121.55,0100,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1547848809,117884.00
01/18/2019 17:00,2,0.109,ALERT,212.38,300.27,60.028,1547848803,"201051344000458","174011545737251",31.39,-8.00,0,298.77,314.40,3.5,1.5,0.000,1202462.6,1202462.6,2311,0,0,0,L,1122011218,1,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1547848811,117885.00
01/18/2019 17:00,2,0.123,ALERT,212.61,300.57,60.033,1547848803,"201051344000890","174011545737251",32.88,-10.00,0,299.37,318.00,4.1,2.0,0.000,1197224.5,1197224.5,10213,0,0,0,L,1122011218,1,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1547848813,117886.00
01/18/2019 17:00,2,0.076,ALERT,212.38,299.97,60.049,1547848803,"201051344000988","174011545737251",20.22,-11.00,0,296.06,302.98,1.6,0.0,0.000,937862.9,937862.9,2338,0,0,0,L,1122011218,1,120.65,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848815,117887.00
01/18/2019 17:00,2,0.096,ALERT,212.83,301.17,60.054,1547848803,"201051344000582","174011545737251",32.24,-11.50,0,299.37,314.70,3.2,1.1,0.000,1177154.4,1177154.4,10181,0,0,0,L,1122011218,1,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1547848817,117888.00
01/18/2019 17:00,2,0.072,ALERT,212.61,300.87,60.054,1547848803,"201051344000868","174011545737251",31.03,-11.00,0,299.37,314.10,2.3,0.3,0.000,1189219.3,1189219.3,34058,0,0,0,L,1122011218,1,120.88,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848818,117889.00
01/18/2019 17:00,2,0.109,ACTIVE,212.83,300.57,60.038,1547848803,"201051344000576","174011545737251",30.79,-10.00,0,298.77,312.89,3.5,1.4,0.000,1202849.8,1202849.8,6492,0,0,0,L,1122011218,1,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547848820,117890.00
01/18/2019 17:00,2,0.055,ALERT,212.61,299.97,60.043,1547848803,"201051344001158","174011545737251",30.95,-11.50,0,298.17,318.30,1.8,0.0,0.000,1182452.9,1182452.9,2317,0,0,0,L,1122011218,1,120.88,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848822,117891.00
01/18/2019 17:00,2,0.137,ALERT,212.83,299.67,60.054,1547848803,"201051344000917","174011545737251",14.59,-8.50,0,296.66,341.45,2.0,0.0,0.000,1194050.1,1194050.1,10187,0,0,0,L,1122011218,1,121.78,122.01,0002,-13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547848824,117892.00
01/18/2019 17:00,2,0.164,ALERT,212.83,299.67,60.059,1547848803,"201051344000417","174011545737251",20.95,-11.00,0,298.17,301.77,3.5,1.4,0.000,968936.6,968936.6,10275,0,0,0,L,1122011218,1,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1547848826,117893.00
01/18/2019 17:00,2,0.162,ALERT,212.83,299.97,60.049,1547848803,"201051344000685","174011545737251",15.64,-11.00,0,298.47,342.05,2.6,0.6,0.000,1198336.2,1198336.2,10222,0,0,0,L,1122011218,1,122.68,121.55,0002,-14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547848828,117894.00
01/18/2019 17:00,2,0.104,ALERT,212.61,299.37,60.012,1547848803,"201051344000651","174011545737251",31.69,-12.00,0,297.87,313.80,3.4,1.3,0.000,1192031.0,1192031.0,10218,0,0,0,L,1122011218,1,122.23,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1547848829,117895.00
01/18/2019 17:00,2,0.094,ALERT,211.93,300.27,60.043,1547848803,"201051344000594","174011545737251",31.65,-11.00,0,298.17,318.61,3.1,1.1,0.000,1206887.2,1206887.2,34030,0,0,0,L,1122011218,1,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848831,117896.00
01/18/2019 17:00,2,0.109,ALERT,212.38,299.97,60.006,1547848803,"201051344000469","174011545737251",30.10,-11.50,0,297.57,315.00,3.4,1.3,0.000,1191209.0,1191209.0,2318,0,0,0,L,1122011218,1,120.65,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848833,117897.00
01/18/2019 17:00,2,0.055,ALERT,212.61,300.27,60.028,1547848803,"201051344000585","174011545737251",31.17,-11.00,0,298.17,317.70,1.7,0.0,0.000,1206796.2,1206796.2,10254,0,0,0,L,1122011218,1,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848835,117898.00
01/18/2019 17:00,2,0.072,ALERT,212.83,299.67,60.059,1547848803,"201051344000853","174011545737251",32.36,-11.00,0,298.77,318.61,2.4,0.4,0.000,1207096.6,1207096.6,2303,0,0,0,L,1122011218,1,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1547848837,117899.00
01/18/2019 17:00,2,0.125,ALERT,212.83,300.27,60.049,1547848803,"201051344001145","174011545737251",16.48,-11.00,0,299.07,340.55,2.1,0.1,0.000,1205827.2,1205827.2,10197,0,0,0,L,1122011218,1,122.01,121.55,0002,-11,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547848839,117900.00
01/18/2019 17:00,2,0.111,ALERT,212.61,299.97,60.054,1547848803,"201051344000438","174011545737251",32.96,-11.50,0,298.77,318.61,3.8,1.7,0.000,1199676.0,1199676.0,10223,0,0,0,L,1122011218,1,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1547848841,117901.00
01/18/2019 17:00,2,0.053,ALERT,211.93,299.97,60.012,1547848803,"201051344001135","174011545737251",31.67,-11.00,0,298.77,317.70,1.7,0.0,0.000,1187947.4,1187947.4,10200,0,0,0,L,1122011218,1,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848842,117902.00
01/18/2019 17:00,2,0.059,ALERT,212.16,299.97,60.043,1547848803,"201051344000983","174011545737251",31.45,-10.00,0,298.77,314.10,1.9,0.0,0.000,1206636.5,1206636.5,2304,0,0,0,L,1122011218,1,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1547848844,117903.00
01/18/2019 17:00,2,0.072,ALERT,212.61,299.67,60.033,1547848803,"201051344001203","174011545737251",32.26,-11.00,0,298.47,315.30,2.4,0.4,0.000,1196821.1,1196821.1,10232,0,0,0,L,1122011218,1,122.23,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1547848846,117904.00
01/18/2019 17:00,2,0.064,ALERT,212.38,300.27,59.980,1547848803,"201051344001230","174011545737251",32.62,-10.00,0,298.77,336.04,2.2,0.2,0.000,1191275.0,1191275.0,10226,0,0,0,L,1122011218,1,122.01,121.33,0100,-14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1547848848,117905.00
01/18/2019 17:00,2,0.047,ALERT,212.38,299.97,60.033,1547848803,"201051344000646","174011545737251",31.45,-12.00,0,298.17,314.70,1.6,0.0,0.000,1185925.9,1185925.9,10223,0,0,0,L,1122011218,1,122.01,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1547848850,117906.00
01/18/2019 17:00,2,0.076,ALERT,212.61,299.37,60.022,1547848803,"201051344000867","174011545737251",30.08,-9.00,0,297.87,314.10,2.3,0.3,0.000,1187931.6,1187931.6,34062,0,0,0,L,1122011218,1,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848852,117907.00
01/18/2019 17:00,2,0.086,ALERT,213.06,299.67,60.038,1547848803,"201051344000633","174011545737251",30.71,-11.00,0,296.96,317.40,2.7,0.7,0.000,1186856.1,1186856.1,34110,0,0,0,L,1122011218,1,121.78,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848854,117908.00
01/18/2019 17:00,2,0.104,ALERT,211.93,299.97,59.996,1547848803,"201051344000955","174011545737251",32.74,-11.00,0,298.77,318.00,3.5,1.5,0.000,1204902.7,1204902.7,10218,0,0,0,L,1122011218,1,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1547848855,117909.00
01/18/2019 17:00,2,0.105,ALERT,212.38,299.07,60.043,1547848803,"201051344000648","174011545737251",31.61,-11.50,0,297.87,317.40,3.4,1.3,0.000,1195058.6,1195058.6,34029,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848857,117910.00
01/18/2019 17:00,2,0.062,ALERT,212.83,299.97,60.033,1547848803,"201051344000645","174011545737251",31.77,-9.00,0,298.47,317.40,2.0,0.1,0.000,1199374.2,1199374.2,34024,0,0,0,L,1122011218,1,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1547848859,117911.00
01/18/2019 17:00,2,0.102,ALERT,212.38,300.57,60.038,1547848803,"201051344000569","174011545737251",33.14,-10.00,0,299.37,337.24,3.4,1.4,0.000,1216715.3,1216715.3,2290,0,0,0,L,1122011218,1,120.65,122.23,0100,-13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547848861,117912.00
01/18/2019 17:00,2,0.135,ALERT,212.61,299.37,60.022,1547848803,"179051228000119","174011545737251",32.08,-7.00,0,297.26,317.70,4.4,2.4,0.000,3226.3,3226.3,2300,0,0,0,L,46974696,1,121.10,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547848863,117913.00
01/18/2019 17:15,2,0.000,ALERT,212.61,301.77,60.022,1547849704,"201051344000579","174011545737251",0.00,-11.50,0,297.57,310.19,0.0,0.0,0.000,1216152.2,1216152.2,2317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849706,117914.00
01/18/2019 17:15,2,0.000,ALERT,212.16,300.27,59.990,1547849704,"201051344001025","174011545737251",0.00,-12.00,0,297.57,309.59,0.0,0.0,0.000,1200853.9,1200853.9,10235,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849708,117915.00
01/18/2019 17:15,2,0.156,ALERT,212.16,300.87,60.012,1547849704,"201051344001093","174011545737251",31.19,-9.00,0,298.17,318.00,5.0,2.9,0.000,1193041.4,1193041.4,10218,0,0,0,L,1122011218,1,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849710,117916.00
01/18/2019 17:15,2,0.000,ALERT,212.61,301.47,60.022,1547849704,"201051344000458","174011545737251",0.00,-8.50,0,297.26,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2313,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1547849712,117917.00
01/18/2019 17:15,2,0.123,ALERT,211.93,300.87,60.012,1547849704,"201051344000890","174011545737251",31.09,-11.00,0,298.47,314.70,3.9,1.8,0.000,1197225.0,1197225.0,10215,0,0,0,L,1122011218,1,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849714,117918.00
01/18/2019 17:15,2,0.000,ALERT,212.38,300.87,59.985,1547849704,"201051344000988","174011545737251",0.00,-11.00,0,294.56,302.37,0.0,0.0,0.000,937862.9,937862.9,2340,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547849716,117919.00
01/18/2019 17:15,2,0.094,ALERT,212.61,301.77,60.006,1547849704,"201051344000582","174011545737251",30.32,-12.00,0,299.07,309.89,3.0,0.9,0.000,1177154.7,1177154.7,10183,0,0,0,L,1122011218,1,122.01,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849717,117920.00
01/18/2019 17:15,2,0.000,ALERT,212.61,302.07,60.006,1547849704,"201051344000868","174011545737251",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34060,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1547849719,117921.00
01/18/2019 17:15,2,0.000,ALERT,213.06,301.77,60.017,1547849704,"201051344000576","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6494,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849721,117922.00
01/18/2019 17:15,2,0.000,ALERT,212.83,301.17,60.006,1547849704,"201051344001158","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2319,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1547849723,117923.00
01/18/2019 17:15,2,0.062,ALERT,212.38,300.27,60.001,1547849704,"201051344000917","174011545737251",31.63,-9.00,0,296.96,318.30,2.0,0.0,0.000,1194050.1,1194050.1,10189,0,0,0,L,1122011218,1,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849725,117924.00
01/18/2019 17:15,2,0.000,ALERT,212.38,300.27,60.012,1547849704,"201051344000417","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,968936.9,968936.9,10277,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849726,117925.00
01/18/2019 17:15,2,0.094,ALERT,212.83,300.87,60.001,1547849704,"201051344000685","174011545737251",31.31,-11.50,0,298.17,314.10,3.0,1.0,0.000,1198336.4,1198336.4,10224,0,0,0,L,1122011218,1,122.68,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849728,117926.00
01/18/2019 17:15,2,0.000,ALERT,212.38,299.97,59.990,1547849704,"201051344000651","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1192031.3,1192031.3,10220,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849730,117927.00
01/18/2019 17:15,2,0.000,ALERT,212.38,301.77,60.006,1547849704,"201051344000594","174011545737251",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34032,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1547849732,117928.00
01/18/2019 17:15,2,0.000,ALERT,212.83,301.47,60.001,1547849704,"201051344000469","174011545737251",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2320,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1547849734,117929.00
01/18/2019 17:15,2,0.000,ALERT,212.38,301.17,60.006,1547849704,"201051344000585","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10256,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1547849736,117930.00
01/18/2019 17:15,2,0.000,ALERT,213.29,301.17,60.001,1547849704,"201051344000853","174011545737251",0.00,-11.50,0,296.96,314.40,0.0,0.0,0.000,1207096.6,1207096.6,2305,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849738,117931.00
01/18/2019 17:15,2,0.059,ALERT,212.61,301.17,59.980,1547849704,"201051344001145","174011545737251",32.03,-11.50,0,298.47,318.00,1.9,0.0,0.000,1205827.2,1205827.2,10199,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849740,117932.00
01/18/2019 17:15,2,0.115,ALERT,212.38,300.57,60.006,1547849704,"201051344000438","174011545737251",30.97,-12.00,0,298.17,318.00,3.6,1.6,0.000,1199676.4,1199676.4,10225,0,0,0,L,1122011218,1,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849742,117933.00
01/18/2019 17:15,2,0.000,ALERT,211.93,300.87,60.001,1547849704,"201051344001135","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1187947.4,1187947.4,10202,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1547849743,117934.00
01/18/2019 17:15,2,0.000,ALERT,212.61,301.17,60.006,1547849704,"201051344000983","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2306,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1547849745,117935.00
01/18/2019 17:15,2,0.074,ALERT,212.38,300.57,60.012,1547849704,"201051344001203","174011545737251",27.93,-11.50,0,297.87,310.19,2.1,0.1,0.000,1196821.2,1196821.2,10234,0,0,0,L,1122011218,1,122.23,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849747,117936.00
01/18/2019 17:15,2,0.068,ALERT,212.38,301.47,60.006,1547849704,"201051344001230","174011545737251",30.55,-11.50,0,298.47,314.70,2.2,0.2,0.000,1191275.0,1191275.0,10228,0,0,0,L,1122011218,1,122.01,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849749,117937.00
01/18/2019 17:15,2,0.000,ALERT,212.16,300.87,60.012,1547849704,"201051344000646","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1185925.9,1185925.9,10225,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849751,117938.00
01/18/2019 17:15,2,0.000,ALERT,212.83,300.27,60.001,1547849704,"201051344000867","174011545737251",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34064,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1547849752,117939.00
01/18/2019 17:15,2,0.000,ALERT,213.29,300.87,59.996,1547849704,"201051344000633","174011545737251",0.00,-11.50,0,295.46,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34112,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1547849754,117940.00
01/18/2019 17:15,2,0.105,ALERT,211.93,300.87,60.022,1547849704,"201051344000955","174011545737251",30.73,-12.00,0,298.17,314.10,3.3,1.3,0.000,1204903.1,1204903.1,10220,0,0,0,L,1122011218,1,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849756,117941.00
01/18/2019 17:15,2,0.000,ALERT,212.61,300.27,60.006,1547849704,"201051344000648","174011545737251",0.00,-12.00,0,296.36,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34031,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1547849758,117942.00
01/18/2019 17:15,2,0.000,ALERT,213.06,301.17,59.996,1547849704,"201051344000645","174011545737251",0.00,-10.00,0,296.96,308.09,0.0,0.0,0.000,1199374.2,1199374.2,34026,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1547849760,117943.00
01/18/2019 17:15,2,0.098,ALERT,212.38,301.47,59.953,1547849704,"201051344000569","174011545737251",31.49,-11.00,0,297.87,318.61,3.1,1.1,0.000,1216715.6,1216715.6,2292,0,0,0,L,1122011218,1,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849762,117944.00
01/18/2019 17:15,2,0.000,ALERT,212.83,300.57,59.985,1547849704,"179051228000119","174011545737251",0.00,-8.50,0,295.76,307.78,0.0,0.0,0.000,3226.8,3226.8,2302,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547849763,117945.00
01/18/2019 17:30,2,0.000,ALERT,212.61,302.37,60.006,1547850604,"201051344000579","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2319,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547850606,117946.00
01/18/2019 17:30,2,0.000,ALERT,211.93,299.67,60.006,1547850604,"201051344001025","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1200853.9,1200853.9,10237,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850608,117947.00
01/18/2019 17:30,2,0.000,ALERT,212.16,300.57,60.006,1547850604,"201051344001093","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1193041.6,1193041.6,10220,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1547850609,117948.00
01/18/2019 17:30,2,0.000,ALERT,212.61,301.47,60.006,1547850604,"201051344000458","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2315,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850611,117949.00
01/18/2019 17:30,2,0.000,ALERT,212.16,301.17,60.001,1547850604,"201051344000890","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1197225.0,1197225.0,10217,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1547850613,117950.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.87,60.001,1547850604,"201051344000988","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,937862.9,937862.9,2342,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850615,117951.00
01/18/2019 17:30,2,0.000,ALERT,212.83,301.77,59.985,1547850604,"201051344000582","174011545737251",0.00,-13.00,0,299.67,303.28,0.0,0.0,0.000,1177154.7,1177154.7,10185,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1547850617,117952.00
01/18/2019 17:30,2,0.000,ALERT,212.83,302.07,60.006,1547850604,"201051344000868","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34062,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850619,117953.00
01/18/2019 17:30,2,0.000,ALERT,213.06,301.77,60.012,1547850604,"201051344000576","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6496,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850620,117954.00
01/18/2019 17:30,2,0.000,ALERT,212.83,301.17,60.012,1547850604,"201051344001158","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2321,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850622,117955.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.57,60.006,1547850604,"201051344000917","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1194050.1,1194050.1,10191,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1547850624,117956.00
01/18/2019 17:30,2,0.000,ALERT,212.61,300.57,60.012,1547850604,"201051344000417","174011545737251",0.00,-12.00,0,298.47,301.77,0.0,0.0,0.000,968936.9,968936.9,10279,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850626,117957.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.57,59.975,1547850604,"201051344000685","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1198336.5,1198336.5,10226,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1547850628,117958.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.27,60.012,1547850604,"201051344000651","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1192031.3,1192031.3,10222,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850630,117959.00
01/18/2019 17:30,2,0.000,ALERT,211.93,301.17,60.006,1547850604,"201051344000594","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34034,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850631,117960.00
01/18/2019 17:30,2,0.000,ALERT,212.61,300.57,60.012,1547850604,"201051344000469","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2322,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547850633,117961.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.87,60.028,1547850604,"201051344000585","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1206796.2,1206796.2,10258,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547850635,117962.00
01/18/2019 17:30,2,0.000,ALERT,213.06,300.57,59.980,1547850604,"201051344000853","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2307,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850637,117963.00
01/18/2019 17:30,2,0.000,ALERT,212.61,301.17,60.012,1547850604,"201051344001145","174011545737251",0.00,-12.00,0,299.07,308.99,0.0,0.0,0.000,1205827.2,1205827.2,10201,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1547850639,117964.00
01/18/2019 17:30,2,0.000,ALERT,212.38,301.17,59.975,1547850604,"201051344000438","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1199676.5,1199676.5,10227,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1547850641,117965.00
01/18/2019 17:30,2,0.000,ALERT,211.93,300.87,60.006,1547850604,"201051344001135","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1187947.4,1187947.4,10204,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850642,117966.00
01/18/2019 17:30,2,0.000,ALERT,212.38,301.17,60.001,1547850604,"201051344000983","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2308,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850644,117967.00
01/18/2019 17:30,2,0.000,ALERT,212.38,300.57,60.012,1547850604,"201051344001203","174011545737251",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,1196821.2,1196821.2,10236,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1547850646,117968.00
01/18/2019 17:30,2,0.000,ALERT,212.38,301.17,60.049,1547850604,"201051344001230","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1191275.0,1191275.0,10230,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1547850648,117969.00
01/18/2019 17:30,2,0.000,ALERT,212.16,300.87,59.996,1547850604,"201051344000646","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1185925.9,1185925.9,10227,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850650,117970.00
01/18/2019 17:30,2,0.000,ALERT,212.83,300.27,60.012,1547850604,"201051344000867","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34066,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850651,117971.00
01/18/2019 17:30,2,0.000,ALERT,213.06,300.57,60.006,1547850604,"201051344000633","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34114,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850653,117972.00
01/18/2019 17:30,2,0.000,ALERT,211.93,300.87,60.012,1547850604,"201051344000955","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1204903.1,1204903.1,10222,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1547850655,117973.00
01/18/2019 17:30,2,0.000,ALERT,212.61,300.27,60.001,1547850604,"201051344000648","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34033,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547850657,117974.00
01/18/2019 17:30,2,0.000,ALERT,213.06,301.17,60.012,1547850604,"201051344000645","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34028,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547850659,117975.00
01/18/2019 17:30,2,0.000,ALERT,212.61,301.77,60.017,1547850604,"201051344000569","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2295,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1547850661,117976.00
01/18/2019 17:30,2,0.000,ALERT,212.83,300.87,60.017,1547850604,"179051228000119","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2304,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547850663,117977.00
01/18/2019 17:45,2,0.000,ALERT,212.16,301.77,59.969,1547851504,"201051344000579","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1216152.2,1216152.2,2321,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851506,117978.00
01/18/2019 17:45,2,0.000,ALERT,211.48,298.77,60.059,1547851504,"201051344001025","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1200853.9,1200853.9,10239,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851508,117979.00
01/18/2019 17:45,2,0.000,ALERT,211.70,299.67,60.033,1547851504,"201051344001093","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1193041.6,1193041.6,10222,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851510,117980.00
01/18/2019 17:45,2,0.000,ALERT,212.16,300.87,60.017,1547851504,"201051344000458","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2317,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851512,117981.00
01/18/2019 17:45,2,0.000,ALERT,211.70,299.97,60.059,1547851504,"201051344000890","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1197225.0,1197225.0,10219,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851514,117982.00
01/18/2019 17:45,2,0.000,ALERT,211.93,299.97,60.006,1547851504,"201051344000988","174011545737251",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,937862.9,937862.9,2344,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851516,117983.00
01/18/2019 17:45,2,0.000,ALERT,212.16,300.27,60.012,1547851504,"201051344000582","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1177154.7,1177154.7,10187,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851518,117984.00
01/18/2019 17:45,2,0.000,ALERT,212.16,300.87,60.028,1547851504,"201051344000868","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34064,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851519,117985.00
01/18/2019 17:45,2,0.000,ALERT,212.61,300.87,60.012,1547851504,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6498,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851521,117986.00
01/18/2019 17:45,2,0.000,ALERT,212.38,300.27,60.017,1547851504,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2323,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851523,117987.00
01/18/2019 17:45,2,0.000,ALERT,211.93,299.07,59.980,1547851504,"201051344000917","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1194050.1,1194050.1,10193,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851525,117988.00
01/18/2019 17:45,2,0.000,ALERT,211.93,298.77,59.990,1547851504,"201051344000417","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,968936.9,968936.9,10281,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851527,117989.00
01/18/2019 17:45,2,0.000,ALERT,212.16,299.37,60.017,1547851504,"201051344000685","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1198336.5,1198336.5,10228,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851529,117990.00
01/18/2019 17:45,2,0.000,ALERT,211.93,298.77,60.006,1547851504,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1192031.3,1192031.3,10224,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851531,117991.00
01/18/2019 17:45,2,0.000,ALERT,211.70,300.87,60.006,1547851504,"201051344000594","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34036,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851532,117992.00
01/18/2019 17:45,2,0.000,ALERT,212.38,300.57,60.001,1547851504,"201051344000469","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2324,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851534,117993.00
01/18/2019 17:45,2,0.000,ALERT,211.93,299.67,60.017,1547851504,"201051344000585","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1206796.2,1206796.2,10260,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851536,117994.00
01/18/2019 17:45,2,0.000,ALERT,212.61,300.27,59.990,1547851504,"201051344000853","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2309,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851538,117995.00
01/18/2019 17:45,2,0.000,ALERT,212.16,299.67,59.969,1547851504,"201051344001145","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,1205827.2,1205827.2,10203,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851540,117996.00
01/18/2019 17:45,2,0.000,ALERT,211.70,299.67,60.006,1547851504,"201051344000438","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1199676.5,1199676.5,10229,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851541,117997.00
01/18/2019 17:45,2,0.000,ALERT,211.48,299.67,59.975,1547851504,"201051344001135","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1187947.4,1187947.4,10206,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851543,117998.00
01/18/2019 17:45,2,0.000,ALERT,212.16,300.57,60.043,1547851504,"201051344000983","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2310,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851545,117999.00
01/18/2019 17:45,2,0.000,ALERT,211.93,299.37,59.985,1547851504,"201051344001203","174011545737251",0.00,-13.00,0,297.87,303.88,0.0,0.0,0.000,1196821.2,1196821.2,10238,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851547,118000.00
