ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 17:45,2,0.000,ALERT,211.70,299.97,60.001,1547851504,"201051344001230","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1191275.0,1191275.0,10232,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851549,118001.00
01/18/2019 17:45,2,0.000,ALERT,211.48,299.37,59.953,1547851504,"201051344000646","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1185925.9,1185925.9,10229,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851551,118002.00
01/18/2019 17:45,2,0.000,ALERT,212.61,299.97,60.001,1547851504,"201051344000867","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1187931.7,1187931.7,34068,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851552,118003.00
01/18/2019 17:45,2,0.000,ALERT,213.06,300.27,59.996,1547851504,"201051344000633","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34116,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851554,118004.00
01/18/2019 17:45,2,0.000,ALERT,211.25,299.67,59.996,1547851504,"201051344000955","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1204903.1,1204903.1,10224,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547851556,118005.00
01/18/2019 17:45,2,0.000,ALERT,212.38,299.97,60.006,1547851504,"201051344000648","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34035,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851558,118006.00
01/18/2019 17:45,2,0.000,ALERT,212.61,300.57,59.985,1547851504,"201051344000645","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34030,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851560,118007.00
01/18/2019 17:45,2,0.000,ALERT,212.16,300.87,60.001,1547851504,"201051344000569","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2297,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547851562,118008.00
01/18/2019 17:45,2,0.000,ALERT,212.61,299.97,60.033,1547851504,"179051228000119","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,3226.8,3226.8,2306,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547851563,118009.00
01/18/2019 18:00,2,0.000,ALERT,211.48,299.97,60.033,1547852404,"201051344000579","174011545737251",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2323,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852406,118010.00
01/18/2019 18:00,2,0.000,ALERT,210.57,298.47,60.033,1547852404,"201051344001025","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10241,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852408,118011.00
01/18/2019 18:00,2,0.000,ALERT,211.03,299.67,60.038,1547852404,"201051344001093","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1193041.6,1193041.6,10224,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547852410,118012.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.37,59.985,1547852404,"201051344000458","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2319,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547852412,118013.00
01/18/2019 18:00,2,0.000,ALERT,210.80,299.97,60.033,1547852404,"201051344000890","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10221,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852414,118014.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.07,60.033,1547852404,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,937862.9,937862.9,2346,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852415,118015.00
01/18/2019 18:00,2,0.000,ALERT,211.48,300.27,60.033,1547852404,"201051344000582","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1177154.7,1177154.7,10189,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852417,118016.00
01/18/2019 18:00,2,0.000,ALERT,211.70,299.97,60.038,1547852404,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34066,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852419,118017.00
01/18/2019 18:00,2,0.000,ALERT,211.93,299.67,60.070,1547852404,"201051344000576","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1202850.0,1202850.0,6500,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852421,118018.00
01/18/2019 18:00,2,0.000,ALERT,211.70,299.37,60.033,1547852404,"201051344001158","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1182452.9,1182452.9,2325,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852423,118019.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.07,60.043,1547852404,"201051344000917","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1194050.1,1194050.1,10195,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852425,118020.00
01/18/2019 18:00,2,0.000,ALERT,211.25,298.77,60.043,1547852404,"201051344000417","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,968936.9,968936.9,10283,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852426,118021.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.37,60.033,1547852404,"201051344000685","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1198336.5,1198336.5,10230,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852428,118022.00
01/18/2019 18:00,2,0.000,ALERT,211.25,298.77,60.033,1547852404,"201051344000651","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1192031.3,1192031.3,10226,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547852430,118023.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.97,60.033,1547852404,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1206887.3,1206887.3,34038,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852432,118024.00
01/18/2019 18:00,2,0.000,ALERT,211.70,299.37,59.996,1547852404,"201051344000469","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2326,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852434,118025.00
01/18/2019 18:00,2,0.000,ALERT,211.03,299.67,60.049,1547852404,"201051344000585","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10262,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852436,118026.00
01/18/2019 18:00,2,0.000,ALERT,212.16,299.37,60.043,1547852404,"201051344000853","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1207096.6,1207096.6,2311,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852437,118027.00
01/18/2019 18:00,2,0.000,ALERT,211.48,299.67,60.033,1547852404,"201051344001145","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1205827.2,1205827.2,10205,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852439,118028.00
01/18/2019 18:00,2,0.000,ALERT,211.25,299.67,60.022,1547852404,"201051344000438","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1199676.5,1199676.5,10231,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852441,118029.00
01/18/2019 18:00,2,0.000,ALERT,210.80,299.37,60.033,1547852404,"201051344001135","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1187947.4,1187947.4,10208,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852443,118030.00
01/18/2019 18:00,2,0.000,ALERT,211.70,299.67,60.006,1547852404,"201051344000983","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2312,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547852445,118031.00
01/18/2019 18:00,2,0.000,ALERT,211.03,299.07,60.028,1547852404,"201051344001203","174011545737251",0.00,-14.00,0,296.36,302.68,0.0,0.0,0.000,1196821.2,1196821.2,10240,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852446,118032.00
01/18/2019 18:00,2,0.000,ALERT,211.03,299.97,60.033,1547852404,"201051344001230","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1191275.0,1191275.0,10234,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852448,118033.00
01/18/2019 18:00,2,0.000,ALERT,210.80,299.37,60.038,1547852404,"201051344000646","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1185925.9,1185925.9,10231,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852450,118034.00
01/18/2019 18:00,2,0.000,ALERT,211.93,298.77,60.033,1547852404,"201051344000867","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34070,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852452,118035.00
01/18/2019 18:00,2,0.000,ALERT,212.61,299.37,60.033,1547852404,"201051344000633","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34118,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852454,118036.00
01/18/2019 18:00,2,0.000,ALERT,210.57,299.37,60.043,1547852404,"201051344000955","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1204903.1,1204903.1,10226,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547852456,118037.00
01/18/2019 18:00,2,0.000,ALERT,211.70,298.77,59.990,1547852404,"201051344000648","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1195058.7,1195058.7,34037,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852457,118038.00
01/18/2019 18:00,2,0.000,ALERT,212.16,299.37,60.038,1547852404,"201051344000645","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1199374.2,1199374.2,34032,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852459,118039.00
01/18/2019 18:00,2,0.000,ALERT,211.70,299.97,59.990,1547852404,"201051344000569","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1216715.6,1216715.6,2299,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547852461,118040.00
01/18/2019 18:00,2,0.000,ALERT,211.93,298.77,60.070,1547852404,"179051228000119","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,3226.8,3226.8,2308,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547852463,118041.00
01/18/2019 18:15,2,0.000,ALERT,211.70,300.57,60.028,1547853304,"201051344000579","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2325,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853306,118042.00
01/18/2019 18:15,2,0.000,ALERT,211.48,299.07,60.028,1547853304,"201051344001025","174011545737251",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,1200853.9,1200853.9,10243,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853308,118043.00
01/18/2019 18:15,2,0.000,ALERT,211.48,299.97,60.028,1547853304,"201051344001093","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1193041.6,1193041.6,10226,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853310,118044.00
01/18/2019 18:15,2,0.000,ALERT,211.70,300.27,60.012,1547853304,"201051344000458","174011545737251",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2321,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853312,118045.00
01/18/2019 18:15,2,0.000,ALERT,211.48,300.27,60.017,1547853304,"201051344000890","174011545737251",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,1197225.0,1197225.0,10223,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547853314,118046.00
01/18/2019 18:15,2,0.000,ALERT,211.48,299.67,60.022,1547853304,"201051344000988","174011545737251",0.00,-12.00,0,294.86,302.37,0.0,0.0,0.000,937862.9,937862.9,2348,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853315,118047.00
01/18/2019 18:15,2,0.000,ALERT,211.93,300.87,60.033,1547853304,"201051344000582","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1177154.7,1177154.7,10191,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853317,118048.00
01/18/2019 18:15,2,0.000,ALERT,211.70,300.57,60.017,1547853304,"201051344000868","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1189219.3,1189219.3,34068,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547853319,118049.00
01/18/2019 18:15,2,0.000,ALERT,212.16,300.57,60.017,1547853304,"201051344000576","174011545737251",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6502,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853321,118050.00
01/18/2019 18:15,2,0.000,ALERT,211.93,299.97,59.980,1547853304,"201051344001158","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2327,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853323,118051.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.67,60.017,1547853304,"201051344000917","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1194050.1,1194050.1,10197,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853325,118052.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.37,59.975,1547853304,"201051344000417","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,968936.9,968936.9,10285,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853326,118053.00
01/18/2019 18:15,2,0.000,ALERT,211.93,299.67,60.028,1547853304,"201051344000685","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1198336.5,1198336.5,10232,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853328,118054.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.07,60.017,1547853304,"201051344000651","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1192031.3,1192031.3,10228,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853330,118055.00
01/18/2019 18:15,2,0.000,ALERT,211.48,300.27,60.022,1547853304,"201051344000594","174011545737251",0.00,-13.00,0,296.96,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34040,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853332,118056.00
01/18/2019 18:15,2,0.000,ALERT,211.93,299.97,60.022,1547853304,"201051344000469","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2328,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853334,118057.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.97,60.017,1547853304,"201051344000585","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1206796.2,1206796.2,10264,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853336,118058.00
01/18/2019 18:15,2,0.000,ALERT,212.38,299.67,60.022,1547853304,"201051344000853","174011545737251",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,1207096.6,1207096.6,2313,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547853337,118059.00
01/18/2019 18:15,2,0.000,ALERT,211.93,300.27,60.017,1547853304,"201051344001145","174011545737251",0.00,-13.00,0,298.17,303.58,0.0,0.0,0.000,1205827.2,1205827.2,10207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853339,118060.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.67,60.017,1547853304,"201051344000438","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1199676.5,1199676.5,10233,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853341,118061.00
01/18/2019 18:15,2,0.000,ALERT,211.25,299.97,60.038,1547853304,"201051344001135","174011545737251",0.00,-13.00,0,297.87,303.28,0.0,0.0,0.000,1187947.4,1187947.4,10210,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853343,118062.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.97,60.028,1547853304,"201051344000983","174011545737251",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,1206636.5,1206636.5,2314,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853345,118063.00
01/18/2019 18:15,2,0.000,ALERT,211.70,299.07,60.022,1547853304,"201051344001203","174011545737251",0.00,-14.00,0,297.26,303.88,0.0,0.0,0.000,1196821.2,1196821.2,10242,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853347,118064.00
01/18/2019 18:15,2,0.000,ALERT,211.48,299.97,60.017,1547853304,"201051344001230","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1191275.0,1191275.0,10236,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853348,118065.00
01/18/2019 18:15,2,0.000,ALERT,211.25,299.67,60.012,1547853304,"201051344000646","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,1185925.9,1185925.9,10233,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853350,118066.00
01/18/2019 18:15,2,0.000,ALERT,211.93,299.37,60.012,1547853304,"201051344000867","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34072,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853352,118067.00
01/18/2019 18:15,2,0.000,ALERT,212.61,299.97,60.022,1547853304,"201051344000633","174011545737251",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34120,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853354,118068.00
01/18/2019 18:15,2,0.000,ALERT,211.03,299.67,60.022,1547853304,"201051344000955","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1204903.1,1204903.1,10228,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853356,118069.00
01/18/2019 18:15,2,0.000,ALERT,211.93,299.07,59.990,1547853304,"201051344000648","174011545737251",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34039,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547853357,118070.00
01/18/2019 18:15,2,0.000,ALERT,212.16,299.97,60.028,1547853304,"201051344000645","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1199374.2,1199374.2,34034,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853359,118071.00
01/18/2019 18:15,2,0.000,ALERT,211.93,300.57,60.065,1547853304,"201051344000569","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1216715.6,1216715.6,2301,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547853361,118072.00
01/18/2019 18:15,2,0.000,ALERT,212.16,299.67,60.033,1547853304,"179051228000119","174011545737251",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,3226.8,3226.8,2310,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547853363,118073.00
01/18/2019 18:30,2,0.000,ALERT,211.93,301.17,60.043,1547854204,"201051344000579","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1216152.2,1216152.2,2327,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854206,118074.00
01/18/2019 18:30,2,0.000,ALERT,211.48,298.77,60.028,1547854204,"201051344001025","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10245,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854208,118075.00
01/18/2019 18:30,2,0.000,ALERT,211.70,299.67,60.022,1547854204,"201051344001093","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1193041.6,1193041.6,10228,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854210,118076.00
01/18/2019 18:30,2,0.000,ALERT,211.70,300.87,60.028,1547854204,"201051344000458","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1202462.8,1202462.8,2323,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854211,118077.00
01/18/2019 18:30,2,0.000,ALERT,211.48,299.97,60.033,1547854204,"201051344000890","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1197225.0,1197225.0,10225,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854213,118078.00
01/18/2019 18:30,2,0.000,ALERT,211.48,300.27,60.049,1547854204,"201051344000988","174011545737251",0.00,-12.00,0,293.96,301.77,0.0,0.0,0.000,937862.9,937862.9,2350,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854215,118079.00
01/18/2019 18:30,2,0.000,ALERT,212.16,300.57,60.033,1547854204,"201051344000582","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1177154.7,1177154.7,10193,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854217,118080.00
01/18/2019 18:30,2,0.000,ALERT,211.70,301.17,60.070,1547854204,"201051344000868","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34070,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854219,118081.00
01/18/2019 18:30,2,0.000,ALERT,212.16,301.17,60.043,1547854204,"201051344000576","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6504,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854220,118082.00
01/18/2019 18:30,2,0.000,ALERT,211.93,300.27,60.054,1547854204,"201051344001158","174011545737251",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2329,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854222,118083.00
01/18/2019 18:30,2,0.000,ALERT,211.93,299.37,60.006,1547854204,"201051344000917","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1194050.1,1194050.1,10199,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854224,118084.00
01/18/2019 18:30,2,0.000,ALERT,212.16,299.37,60.054,1547854204,"201051344000417","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,968936.9,968936.9,10287,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854226,118085.00
01/18/2019 18:30,2,0.000,ALERT,212.16,299.67,60.054,1547854204,"201051344000685","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,1198336.5,1198336.5,10234,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854228,118086.00
01/18/2019 18:30,2,0.000,ALERT,211.70,299.07,60.059,1547854204,"201051344000651","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1192031.3,1192031.3,10230,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854229,118087.00
01/18/2019 18:30,2,0.000,ALERT,211.25,300.87,60.049,1547854204,"201051344000594","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,1206887.3,1206887.3,34042,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854231,118088.00
01/18/2019 18:30,2,0.000,ALERT,211.93,300.27,60.049,1547854204,"201051344000469","174011545737251",0.00,-14.00,0,295.76,302.07,0.0,0.0,0.000,1191209.1,1191209.1,2330,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854233,118089.00
01/18/2019 18:30,2,0.000,ALERT,211.93,299.97,60.043,1547854204,"201051344000585","174011545737251",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,1206796.2,1206796.2,10266,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854235,118090.00
01/18/2019 18:30,2,0.000,ALERT,212.38,299.97,60.049,1547854204,"201051344000853","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854237,118091.00
01/18/2019 18:30,2,0.000,ALERT,211.93,299.97,60.043,1547854204,"201051344001145","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1205827.2,1205827.2,10209,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854239,118092.00
01/18/2019 18:30,2,0.000,ALERT,211.70,299.97,60.043,1547854204,"201051344000438","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1199676.5,1199676.5,10235,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854241,118093.00
01/18/2019 18:30,2,0.000,ALERT,211.25,299.67,60.049,1547854204,"201051344001135","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1187947.4,1187947.4,10212,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854242,118094.00
01/18/2019 18:30,2,0.000,ALERT,211.70,300.27,60.043,1547854204,"201051344000983","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1206636.5,1206636.5,2316,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854244,118095.00
01/18/2019 18:30,2,0.000,ALERT,211.70,299.37,60.049,1547854204,"201051344001203","174011545737251",0.00,-14.00,0,296.06,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10244,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854246,118096.00
01/18/2019 18:30,2,0.000,ALERT,211.70,299.97,60.065,1547854204,"201051344001230","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1191275.0,1191275.0,10238,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854248,118097.00
01/18/2019 18:30,2,0.000,ALERT,211.48,299.67,60.028,1547854204,"201051344000646","174011545737251",0.00,-14.00,0,295.76,301.17,0.0,0.0,0.000,1185925.9,1185925.9,10235,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854250,118098.00
01/18/2019 18:30,2,0.000,ALERT,212.38,299.67,60.049,1547854204,"201051344000867","174011545737251",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,1187931.7,1187931.7,34074,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854251,118099.00
01/18/2019 18:30,2,0.000,ALERT,212.83,300.27,60.033,1547854204,"201051344000633","174011545737251",0.00,-13.00,0,295.16,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34122,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854253,118100.00
01/18/2019 18:30,2,0.000,ALERT,211.25,299.97,60.054,1547854204,"201051344000955","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1204903.1,1204903.1,10230,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854255,118101.00
01/18/2019 18:30,2,0.000,ALERT,212.16,299.67,60.054,1547854204,"201051344000648","174011545737251",0.00,-14.00,0,295.46,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34041,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547854257,118102.00
01/18/2019 18:30,2,0.000,ALERT,212.38,300.27,60.049,1547854204,"201051344000645","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1199374.2,1199374.2,34036,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854259,118103.00
01/18/2019 18:30,2,0.000,ALERT,211.93,300.87,60.043,1547854204,"201051344000569","174011545737251",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2303,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547854261,118104.00
01/18/2019 18:30,2,0.000,ALERT,212.16,299.97,60.043,1547854204,"179051228000119","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,3226.8,3226.8,2312,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547854263,118105.00
01/18/2019 18:45,2,0.000,ALERT,212.16,300.87,60.012,1547855104,"201051344000579","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2329,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855106,118106.00
01/18/2019 18:45,2,0.000,ALERT,211.70,299.67,60.038,1547855104,"201051344001025","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1200853.9,1200853.9,10247,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855108,118107.00
01/18/2019 18:45,2,0.000,ALERT,211.70,300.27,60.033,1547855104,"201051344001093","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1193041.6,1193041.6,10230,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855110,118108.00
01/18/2019 18:45,2,0.000,ALERT,212.16,299.97,60.022,1547855104,"201051344000458","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1202462.8,1202462.8,2325,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855112,118109.00
01/18/2019 18:45,2,0.000,ALERT,211.70,300.57,60.028,1547855104,"201051344000890","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1197225.0,1197225.0,10227,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855113,118110.00
01/18/2019 18:45,2,0.000,ALERT,211.93,299.67,60.049,1547855104,"201051344000988","174011545737251",0.00,-12.00,0,295.16,302.07,0.0,0.0,0.000,937862.9,937862.9,2352,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855115,118111.00
01/18/2019 18:45,2,0.000,ALERT,212.38,301.47,60.059,1547855104,"201051344000582","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1177154.7,1177154.7,10195,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855117,118112.00
01/18/2019 18:45,2,0.000,ALERT,212.16,300.87,60.022,1547855104,"201051344000868","174011545737251",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,1189219.3,1189219.3,34072,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855119,118113.00
01/18/2019 18:45,2,0.000,ALERT,212.61,300.57,60.059,1547855104,"201051344000576","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1202850.0,1202850.0,6506,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855121,118114.00
01/18/2019 18:45,2,0.000,ALERT,212.38,299.97,60.022,1547855104,"201051344001158","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1182452.9,1182452.9,2331,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855123,118115.00
01/18/2019 18:45,2,0.000,ALERT,211.93,299.97,60.022,1547855104,"201051344000917","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1194050.1,1194050.1,10201,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855124,118116.00
01/18/2019 18:45,2,0.000,ALERT,212.16,299.97,60.022,1547855104,"201051344000417","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,968936.9,968936.9,10289,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855126,118117.00
01/18/2019 18:45,2,0.000,ALERT,212.16,300.27,60.033,1547855104,"201051344000685","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1198336.5,1198336.5,10236,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547855128,118118.00
01/18/2019 18:45,2,0.000,ALERT,211.93,299.67,60.033,1547855104,"201051344000651","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1192031.3,1192031.3,10232,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855130,118119.00
01/18/2019 18:45,2,0.000,ALERT,211.70,300.57,60.038,1547855104,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1206887.3,1206887.3,34044,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855132,118120.00
01/18/2019 18:45,2,0.000,ALERT,212.38,300.27,60.038,1547855104,"201051344000469","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1191209.1,1191209.1,2332,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855133,118121.00
01/18/2019 18:45,2,0.000,ALERT,211.93,300.87,60.075,1547855104,"201051344000585","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1206796.2,1206796.2,10268,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855135,118122.00
01/18/2019 18:45,2,0.000,ALERT,212.61,299.97,60.038,1547855104,"201051344000853","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1207096.6,1207096.6,2317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855137,118123.00
01/18/2019 18:45,2,0.000,ALERT,212.16,300.57,60.038,1547855104,"201051344001145","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1205827.2,1205827.2,10211,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547855139,118124.00
01/18/2019 18:45,2,0.000,ALERT,211.93,300.27,60.033,1547855104,"201051344000438","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1199676.5,1199676.5,10237,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855141,118125.00
01/18/2019 18:45,2,0.000,ALERT,211.48,300.27,59.996,1547855104,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1187947.4,1187947.4,10214,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855142,118126.00
01/18/2019 18:45,2,0.000,ALERT,212.16,300.27,60.038,1547855104,"201051344000983","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2318,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855144,118127.00
01/18/2019 18:45,2,0.000,ALERT,211.93,299.67,60.033,1547855104,"201051344001203","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1196821.2,1196821.2,10246,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547855146,118128.00
01/18/2019 18:45,2,0.000,ALERT,211.93,301.17,60.043,1547855104,"201051344001230","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1191275.0,1191275.0,10240,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547855148,118129.00
01/18/2019 18:45,2,0.000,ALERT,211.70,300.57,60.043,1547855104,"201051344000646","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1185925.9,1185925.9,10237,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855150,118130.00
01/18/2019 18:45,2,0.000,ALERT,212.38,299.37,60.049,1547855104,"201051344000867","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1187931.7,1187931.7,34076,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855152,118131.00
01/18/2019 18:45,2,0.000,ALERT,212.83,299.97,60.017,1547855104,"201051344000633","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1186856.1,1186856.1,34124,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855154,118132.00
01/18/2019 18:45,2,0.000,ALERT,211.48,300.57,60.001,1547855104,"201051344000955","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1204903.1,1204903.1,10232,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855156,118133.00
01/18/2019 18:45,2,0.000,ALERT,212.38,299.37,60.043,1547855104,"201051344000648","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34043,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855157,118134.00
01/18/2019 18:45,2,0.000,ALERT,212.61,299.97,60.049,1547855104,"201051344000645","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1199374.2,1199374.2,34038,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855159,118135.00
01/18/2019 18:45,2,0.000,ALERT,212.38,300.87,60.043,1547855104,"201051344000569","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1216715.6,1216715.6,2305,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547855161,118136.00
01/18/2019 18:45,2,0.000,ALERT,212.61,299.67,60.038,1547855104,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,3226.8,3226.8,2314,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547855163,118137.00
01/18/2019 19:00,2,0.000,ALERT,212.38,301.47,60.006,1547856004,"201051344000579","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1216152.2,1216152.2,2331,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856006,118138.00
01/18/2019 19:00,2,0.000,ALERT,211.70,299.37,60.022,1547856004,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1200853.9,1200853.9,10249,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856008,118139.00
01/18/2019 19:00,2,0.000,ALERT,211.93,300.27,60.022,1547856004,"201051344001093","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1193041.6,1193041.6,10232,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856010,118140.00
01/18/2019 19:00,2,0.000,ALERT,212.38,300.87,60.017,1547856004,"201051344000458","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1202462.8,1202462.8,2327,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856011,118141.00
01/18/2019 19:00,2,0.000,ALERT,211.70,300.57,60.017,1547856004,"201051344000890","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1197225.0,1197225.0,10229,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856013,118142.00
01/18/2019 19:00,2,0.000,ALERT,212.16,300.87,60.038,1547856004,"201051344000988","174011545737251",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,937862.9,937862.9,2354,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856015,118143.00
01/18/2019 19:00,2,0.000,ALERT,212.61,301.47,60.028,1547856004,"201051344000582","174011545737251",0.00,-14.00,0,299.37,302.68,0.0,0.0,0.000,1177154.7,1177154.7,10197,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856017,118144.00
