ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 19:00,2,0.000,ALERT,212.38,301.77,60.001,1547856004,"201051344000868","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1189219.3,1189219.3,34074,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856019,118145.00
01/18/2019 19:00,2,0.000,ALERT,212.83,301.47,60.054,1547856004,"201051344000576","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1202850.0,1202850.0,6508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856021,118146.00
01/18/2019 19:00,2,0.000,ALERT,212.61,300.87,60.033,1547856004,"201051344001158","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1182452.9,1182452.9,2333,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856022,118147.00
01/18/2019 19:00,2,0.000,ALERT,212.38,299.97,60.038,1547856004,"201051344000917","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10203,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856024,118148.00
01/18/2019 19:00,2,0.000,ALERT,212.38,299.97,60.001,1547856004,"201051344000417","174011545737251",0.00,-13.00,0,298.17,301.47,0.0,0.0,0.000,968936.9,968936.9,10291,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856026,118149.00
01/18/2019 19:00,2,0.000,ALERT,212.38,300.27,60.028,1547856004,"201051344000685","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1198336.5,1198336.5,10238,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856028,118150.00
01/18/2019 19:00,2,0.000,ALERT,211.70,299.07,60.033,1547856004,"201051344000651","174011545737251",0.00,-15.00,0,297.87,301.17,0.0,0.0,0.000,1192031.3,1192031.3,10234,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856030,118151.00
01/18/2019 19:00,2,0.000,ALERT,211.93,301.17,60.022,1547856004,"201051344000594","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1206887.3,1206887.3,34046,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856031,118152.00
01/18/2019 19:00,2,0.000,ALERT,212.61,300.87,60.033,1547856004,"201051344000469","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,1191209.1,1191209.1,2334,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856033,118153.00
01/18/2019 19:00,2,0.000,ALERT,211.93,300.27,60.006,1547856004,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10270,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856035,118154.00
01/18/2019 19:00,2,0.000,ALERT,212.83,300.57,60.033,1547856004,"201051344000853","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1207096.6,1207096.6,2319,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856037,118155.00
01/18/2019 19:00,2,0.000,ALERT,212.16,300.27,60.054,1547856004,"201051344001145","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10213,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856039,118156.00
01/18/2019 19:00,2,0.000,ALERT,211.93,300.27,60.017,1547856004,"201051344000438","174011545737251",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,1199676.5,1199676.5,10239,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856041,118157.00
01/18/2019 19:00,2,0.000,ALERT,211.48,299.97,60.059,1547856004,"201051344001135","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,1187947.4,1187947.4,10216,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856043,118158.00
01/18/2019 19:00,2,0.000,ALERT,212.38,300.87,60.022,1547856004,"201051344000983","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1206636.5,1206636.5,2320,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856044,118159.00
01/18/2019 19:00,2,0.000,ALERT,211.93,299.67,60.006,1547856004,"201051344001203","174011545737251",0.00,-14.00,0,297.87,303.28,0.0,0.0,0.000,1196821.2,1196821.2,10248,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856046,118160.00
01/18/2019 19:00,2,0.000,ALERT,211.93,300.57,60.038,1547856004,"201051344001230","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1191275.0,1191275.0,10242,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856048,118161.00
01/18/2019 19:00,2,0.000,ALERT,211.70,299.67,60.012,1547856004,"201051344000646","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1185925.9,1185925.9,10239,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856050,118162.00
01/18/2019 19:00,2,0.000,ALERT,212.61,299.97,59.990,1547856004,"201051344000867","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1187931.7,1187931.7,34078,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856052,118163.00
01/18/2019 19:00,2,0.000,ALERT,213.29,300.57,60.001,1547856004,"201051344000633","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1186856.1,1186856.1,34126,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856053,118164.00
01/18/2019 19:00,2,0.000,ALERT,211.48,300.27,59.996,1547856004,"201051344000955","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1204903.1,1204903.1,10234,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856055,118165.00
01/18/2019 19:00,2,0.000,ALERT,212.38,299.97,59.996,1547856004,"201051344000648","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1195058.7,1195058.7,34045,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856057,118166.00
01/18/2019 19:00,2,0.000,ALERT,212.83,300.87,60.001,1547856004,"201051344000645","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1199374.2,1199374.2,34040,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856059,118167.00
01/18/2019 19:00,2,0.000,ALERT,212.38,301.17,59.985,1547856004,"201051344000569","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1216715.6,1216715.6,2307,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856061,118168.00
01/18/2019 19:00,2,0.000,ALERT,213.06,300.27,59.990,1547856004,"179051228000119","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,3226.8,3226.8,2316,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547856062,118169.00
01/18/2019 19:15,2,0.000,ALERT,212.61,301.77,60.038,1547856904,"201051344000579","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2333,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856906,118170.00
01/18/2019 19:15,2,0.000,ALERT,212.16,299.67,60.033,1547856904,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1200853.9,1200853.9,10251,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856907,118171.00
01/18/2019 19:15,2,0.000,ALERT,212.16,300.57,60.033,1547856904,"201051344001093","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1193041.6,1193041.6,10234,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856909,118172.00
01/18/2019 19:15,2,0.000,ALERT,212.61,301.17,60.033,1547856904,"201051344000458","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2329,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856911,118173.00
01/18/2019 19:15,2,0.000,ALERT,212.16,300.87,60.028,1547856904,"201051344000890","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1197225.0,1197225.0,10231,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856913,118174.00
01/18/2019 19:15,2,0.000,ALERT,212.38,300.57,59.996,1547856904,"201051344000988","174011545737251",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,937862.9,937862.9,2356,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856915,118175.00
01/18/2019 19:15,2,0.000,ALERT,212.61,301.77,60.033,1547856904,"201051344000582","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1177154.7,1177154.7,10199,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856917,118176.00
01/18/2019 19:15,2,0.000,ALERT,212.61,301.47,60.022,1547856904,"201051344000868","174011545737251",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34076,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856919,118177.00
01/18/2019 19:15,2,0.000,ALERT,213.06,301.47,60.028,1547856904,"201051344000576","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856920,118178.00
01/18/2019 19:15,2,0.000,ALERT,212.83,301.17,60.038,1547856904,"201051344001158","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1182452.9,1182452.9,2335,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856922,118179.00
01/18/2019 19:15,2,0.000,ALERT,212.38,300.57,60.033,1547856904,"201051344000917","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1194050.1,1194050.1,10205,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856924,118180.00
01/18/2019 19:15,2,0.000,ALERT,212.61,300.27,60.038,1547856904,"201051344000417","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,968936.9,968936.9,10293,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856926,118181.00
01/18/2019 19:15,2,0.000,ALERT,212.61,300.57,60.033,1547856904,"201051344000685","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1198336.5,1198336.5,10240,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856928,118182.00
01/18/2019 19:15,2,0.000,ALERT,212.38,299.97,60.022,1547856904,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1192031.3,1192031.3,10236,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856929,118183.00
01/18/2019 19:15,2,0.000,ALERT,212.16,301.47,60.054,1547856904,"201051344000594","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34048,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856931,118184.00
01/18/2019 19:15,2,0.000,ALERT,212.61,300.87,60.049,1547856904,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2336,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856933,118185.00
01/18/2019 19:15,2,0.000,ALERT,212.38,300.87,60.022,1547856904,"201051344000585","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1206796.2,1206796.2,10272,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856935,118186.00
01/18/2019 19:15,2,0.000,ALERT,213.06,300.87,60.033,1547856904,"201051344000853","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2321,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856937,118187.00
01/18/2019 19:15,2,0.000,ALERT,212.38,300.87,60.022,1547856904,"201051344001145","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1205827.2,1205827.2,10215,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856939,118188.00
01/18/2019 19:15,2,0.000,ALERT,212.16,300.57,60.033,1547856904,"201051344000438","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1199676.5,1199676.5,10241,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856940,118189.00
01/18/2019 19:15,2,0.000,ALERT,211.70,300.57,60.028,1547856904,"201051344001135","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1187947.4,1187947.4,10218,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856942,118190.00
01/18/2019 19:15,2,0.000,ALERT,212.38,300.87,60.017,1547856904,"201051344000983","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1206636.5,1206636.5,2322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856944,118191.00
01/18/2019 19:15,2,0.000,ALERT,212.16,300.27,60.028,1547856904,"201051344001203","174011545737251",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,1196821.2,1196821.2,10250,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856946,118192.00
01/18/2019 19:15,2,0.000,ALERT,212.16,301.17,60.022,1547856904,"201051344001230","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1191275.0,1191275.0,10244,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856948,118193.00
01/18/2019 19:15,2,0.000,ALERT,212.16,300.87,60.022,1547856904,"201051344000646","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1185925.9,1185925.9,10241,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856949,118194.00
01/18/2019 19:15,2,0.000,ALERT,212.83,300.27,60.038,1547856904,"201051344000867","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34080,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547856951,118195.00
01/18/2019 19:15,2,0.000,ALERT,213.29,300.87,60.017,1547856904,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34128,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856953,118196.00
01/18/2019 19:15,2,0.000,ALERT,211.93,300.87,60.028,1547856904,"201051344000955","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,1204903.1,1204903.1,10236,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856955,118197.00
01/18/2019 19:15,2,0.000,ALERT,212.61,300.27,59.996,1547856904,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34047,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856957,118198.00
01/18/2019 19:15,2,0.000,ALERT,213.06,300.87,60.022,1547856904,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856958,118199.00
01/18/2019 19:15,2,0.000,ALERT,212.61,301.47,60.022,1547856904,"201051344000569","174011545737251",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2309,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547856960,118200.00
01/18/2019 19:15,2,0.000,ALERT,212.83,300.27,60.075,1547856904,"179051228000119","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,3226.8,3226.8,2318,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547856962,118201.00
01/18/2019 19:30,2,0.000,ALERT,212.38,301.47,60.001,1547857804,"201051344000579","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2335,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857806,118202.00
01/18/2019 19:30,2,0.000,ALERT,212.16,299.97,59.980,1547857804,"201051344001025","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1200853.9,1200853.9,10253,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857808,118203.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.001,1547857804,"201051344001093","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1193041.6,1193041.6,10236,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857809,118204.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.017,1547857804,"201051344000458","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2331,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857811,118205.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.87,59.996,1547857804,"201051344000890","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1197225.0,1197225.0,10233,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857813,118206.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.006,1547857804,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2358,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857815,118207.00
01/18/2019 19:30,2,0.000,ALERT,213.06,301.47,59.969,1547857804,"201051344000582","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1177154.7,1177154.7,10201,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857817,118208.00
01/18/2019 19:30,2,0.000,ALERT,212.16,300.87,60.006,1547857804,"201051344000868","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34078,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857819,118209.00
01/18/2019 19:30,2,0.000,ALERT,213.06,301.17,60.022,1547857804,"201051344000576","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857820,118210.00
01/18/2019 19:30,2,0.000,ALERT,212.83,300.87,60.001,1547857804,"201051344001158","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2337,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857822,118211.00
01/18/2019 19:30,2,0.000,ALERT,212.61,300.27,60.001,1547857804,"201051344000917","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1194050.1,1194050.1,10207,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857824,118212.00
01/18/2019 19:30,2,0.000,ALERT,212.61,299.97,59.964,1547857804,"201051344000417","174011545737251",0.00,-13.00,0,298.47,301.77,0.0,0.0,0.000,968936.9,968936.9,10295,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857826,118213.00
01/18/2019 19:30,2,0.000,ALERT,212.83,300.57,60.001,1547857804,"201051344000685","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1198336.5,1198336.5,10242,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857828,118214.00
01/18/2019 19:30,2,0.000,ALERT,212.61,299.97,60.017,1547857804,"201051344000651","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1192031.3,1192031.3,10238,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857829,118215.00
01/18/2019 19:30,2,0.000,ALERT,212.16,301.17,59.964,1547857804,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34050,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857831,118216.00
01/18/2019 19:30,2,0.000,ALERT,212.61,300.57,60.006,1547857804,"201051344000469","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2338,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857833,118217.00
01/18/2019 19:30,2,0.000,ALERT,212.61,300.87,60.006,1547857804,"201051344000585","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1206796.2,1206796.2,10274,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857835,118218.00
01/18/2019 19:30,2,0.000,ALERT,213.06,300.57,60.012,1547857804,"201051344000853","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2323,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857837,118219.00
01/18/2019 19:30,2,0.000,ALERT,212.61,300.57,60.012,1547857804,"201051344001145","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1205827.2,1205827.2,10217,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857839,118220.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.012,1547857804,"201051344000438","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1199676.5,1199676.5,10243,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857840,118221.00
01/18/2019 19:30,2,0.000,ALERT,211.93,300.57,60.012,1547857804,"201051344001135","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1187947.4,1187947.4,10220,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857842,118222.00
01/18/2019 19:30,2,0.000,ALERT,212.61,300.87,60.012,1547857804,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2324,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857844,118223.00
01/18/2019 19:30,2,0.000,ALERT,212.38,299.97,60.006,1547857804,"201051344001203","174011545737251",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,1196821.2,1196821.2,10252,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857846,118224.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.87,59.980,1547857804,"201051344001230","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,1191275.0,1191275.0,10246,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857848,118225.00
01/18/2019 19:30,2,0.000,ALERT,212.16,300.27,60.006,1547857804,"201051344000646","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1185925.9,1185925.9,10243,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857850,118226.00
01/18/2019 19:30,2,0.000,ALERT,212.61,299.97,60.054,1547857804,"201051344000867","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34082,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857852,118227.00
01/18/2019 19:30,2,0.000,ALERT,213.29,300.57,60.017,1547857804,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34130,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857854,118228.00
01/18/2019 19:30,2,0.000,ALERT,211.93,300.87,60.012,1547857804,"201051344000955","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,1204903.1,1204903.1,10238,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857856,118229.00
01/18/2019 19:30,2,0.000,ALERT,212.38,299.67,59.964,1547857804,"201051344000648","174011545737251",0.00,-15.00,0,298.17,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34049,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857857,118230.00
01/18/2019 19:30,2,0.000,ALERT,212.83,300.27,60.012,1547857804,"201051344000645","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34044,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547857859,118231.00
01/18/2019 19:30,2,0.000,ALERT,212.38,300.87,60.006,1547857804,"201051344000569","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2311,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547857861,118232.00
01/18/2019 19:30,2,0.000,ALERT,212.83,299.97,60.006,1547857804,"179051228000119","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,3226.8,3226.8,2320,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547857863,118233.00
01/18/2019 19:45,2,0.000,ALERT,212.61,301.17,60.043,1547858704,"201051344000579","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1216152.2,1216152.2,2337,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858706,118234.00
01/18/2019 19:45,2,0.000,ALERT,212.16,300.57,60.038,1547858704,"201051344001025","174011545737251",0.00,-14.00,0,297.87,304.78,0.0,0.0,0.000,1200853.9,1200853.9,10255,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858708,118235.00
01/18/2019 19:45,2,0.000,ALERT,212.38,301.47,60.043,1547858704,"201051344001093","174011545737251",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,1193041.6,1193041.6,10238,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858710,118236.00
01/18/2019 19:45,2,0.000,ALERT,212.61,300.57,60.001,1547858704,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1202462.8,1202462.8,2333,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858711,118237.00
01/18/2019 19:45,2,0.000,ALERT,212.16,301.77,60.038,1547858704,"201051344000890","174011545737251",0.00,-12.00,0,299.07,305.38,0.0,0.0,0.000,1197225.0,1197225.0,10235,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858713,118238.00
01/18/2019 19:45,2,0.000,ALERT,212.61,300.87,60.038,1547858704,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.37,0.0,0.0,0.000,937862.9,937862.9,2360,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858715,118239.00
01/18/2019 19:45,2,0.000,ALERT,212.83,302.37,60.043,1547858704,"201051344000582","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1177154.7,1177154.7,10203,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858717,118240.00
01/18/2019 19:45,2,0.000,ALERT,212.83,301.47,60.049,1547858704,"201051344000868","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1189219.3,1189219.3,34080,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858719,118241.00
01/18/2019 19:45,2,0.000,ALERT,213.29,300.87,60.043,1547858704,"201051344000576","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1202850.0,1202850.0,6514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858721,118242.00
01/18/2019 19:45,2,0.000,ALERT,212.83,300.57,60.043,1547858704,"201051344001158","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1182452.9,1182452.9,2339,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858723,118243.00
01/18/2019 19:45,2,0.000,ALERT,212.61,300.87,60.043,1547858704,"201051344000917","174011545737251",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,1194050.1,1194050.1,10209,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858724,118244.00
01/18/2019 19:45,2,0.000,ALERT,212.61,301.17,60.043,1547858704,"201051344000417","174011545737251",0.00,-13.00,0,298.17,303.88,0.0,0.0,0.000,968936.9,968936.9,10297,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858726,118245.00
01/18/2019 19:45,2,0.000,ALERT,212.83,301.17,60.054,1547858704,"201051344000685","174011545737251",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,1198336.5,1198336.5,10244,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858728,118246.00
01/18/2019 19:45,2,0.000,ALERT,212.61,300.87,60.049,1547858704,"201051344000651","174011545737251",0.00,-15.00,0,297.87,303.88,0.0,0.0,0.000,1192031.3,1192031.3,10240,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858730,118247.00
01/18/2019 19:45,2,0.000,ALERT,212.38,301.17,60.043,1547858704,"201051344000594","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1206887.3,1206887.3,34052,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858732,118248.00
01/18/2019 19:45,2,0.000,ALERT,212.83,300.87,60.065,1547858704,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1191209.1,1191209.1,2340,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858733,118249.00
01/18/2019 19:45,2,0.000,ALERT,212.61,301.77,60.086,1547858704,"201051344000585","174011545737251",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,1206796.2,1206796.2,10276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858735,118250.00
01/18/2019 19:45,2,0.000,ALERT,213.29,300.57,60.038,1547858704,"201051344000853","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1207096.6,1207096.6,2325,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858737,118251.00
01/18/2019 19:45,2,0.000,ALERT,212.83,301.77,60.043,1547858704,"201051344001145","174011545737251",0.00,-13.00,0,298.77,305.08,0.0,0.0,0.000,1205827.2,1205827.2,10219,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858739,118252.00
01/18/2019 19:45,2,0.000,ALERT,212.61,301.47,60.033,1547858704,"201051344000438","174011545737251",0.00,-14.00,0,298.77,304.78,0.0,0.0,0.000,1199676.5,1199676.5,10245,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858741,118253.00
01/18/2019 19:45,2,0.000,ALERT,211.93,301.47,60.038,1547858704,"201051344001135","174011545737251",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,1187947.4,1187947.4,10222,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858743,118254.00
01/18/2019 19:45,2,0.000,ALERT,212.61,300.87,60.059,1547858704,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1206636.5,1206636.5,2326,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858744,118255.00
01/18/2019 19:45,2,0.000,ALERT,212.38,300.87,60.075,1547858704,"201051344001203","174011545737251",0.00,-14.00,0,298.47,305.68,0.0,0.0,0.000,1196821.2,1196821.2,10254,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858746,118256.00
01/18/2019 19:45,2,0.000,ALERT,212.38,302.07,60.022,1547858704,"201051344001230","174011545737251",0.00,-13.00,0,299.07,304.78,0.0,0.0,0.000,1191275.0,1191275.0,10248,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858748,118257.00
01/18/2019 19:45,2,0.000,ALERT,212.16,301.47,60.043,1547858704,"201051344000646","174011545737251",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,1185925.9,1185925.9,10245,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858750,118258.00
01/18/2019 19:45,2,0.000,ALERT,212.83,299.67,60.001,1547858704,"201051344000867","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34084,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858752,118259.00
01/18/2019 19:45,2,0.000,ALERT,213.51,300.57,60.043,1547858704,"201051344000633","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1186856.1,1186856.1,34132,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858754,118260.00
01/18/2019 19:45,2,0.000,ALERT,211.93,301.47,60.006,1547858704,"201051344000955","174011545737251",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,1204903.1,1204903.1,10240,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858755,118261.00
01/18/2019 19:45,2,0.000,ALERT,212.83,300.27,60.038,1547858704,"201051344000648","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1195058.7,1195058.7,34051,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858757,118262.00
01/18/2019 19:45,2,0.000,ALERT,213.29,301.47,60.038,1547858704,"201051344000645","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1199374.2,1199374.2,34046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547858759,118263.00
01/18/2019 19:45,2,0.000,ALERT,212.61,302.07,60.033,1547858704,"201051344000569","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1216715.6,1216715.6,2313,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547858761,118264.00
01/18/2019 19:45,2,0.000,ALERT,213.06,300.87,60.038,1547858704,"179051228000119","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,3226.8,3226.8,2322,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547858763,118265.00
01/18/2019 20:00,2,0.000,ALERT,212.83,302.07,60.006,1547859604,"201051344000579","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1216152.2,1216152.2,2339,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859606,118266.00
01/18/2019 20:00,2,0.000,ALERT,212.38,300.57,60.006,1547859604,"201051344001025","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1200853.9,1200853.9,10257,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859608,118267.00
01/18/2019 20:00,2,0.000,ALERT,212.61,301.17,60.006,1547859604,"201051344001093","174011545737251",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,1193041.6,1193041.6,10240,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859609,118268.00
01/18/2019 20:00,2,0.000,ALERT,212.61,301.17,60.006,1547859604,"201051344000458","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859611,118269.00
01/18/2019 20:00,2,0.000,ALERT,212.38,301.77,59.964,1547859604,"201051344000890","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1197225.0,1197225.0,10237,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859613,118270.00
01/18/2019 20:00,2,0.000,ALERT,212.83,301.17,60.001,1547859604,"201051344000988","174011545737251",0.00,-12.00,0,296.36,302.68,0.0,0.0,0.000,937862.9,937862.9,2362,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859615,118271.00
01/18/2019 20:00,2,0.000,ALERT,213.29,302.68,60.028,1547859604,"201051344000582","174011545737251",0.00,-14.00,0,300.57,303.88,0.0,0.0,0.000,1177154.7,1177154.7,10205,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859617,118272.00
01/18/2019 20:00,2,0.000,ALERT,212.83,302.37,60.017,1547859604,"201051344000868","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34082,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859619,118273.00
01/18/2019 20:00,2,0.000,ALERT,213.51,301.77,60.006,1547859604,"201051344000576","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1202850.0,1202850.0,6516,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859621,118274.00
01/18/2019 20:00,2,0.000,ALERT,212.83,300.87,60.012,1547859604,"201051344001158","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1182452.9,1182452.9,2341,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859622,118275.00
01/18/2019 20:00,2,0.000,ALERT,212.83,300.87,60.012,1547859604,"201051344000917","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1194050.1,1194050.1,10211,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859624,118276.00
01/18/2019 20:00,2,0.000,ALERT,212.83,300.87,60.022,1547859604,"201051344000417","174011545737251",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,968936.9,968936.9,10299,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859626,118277.00
01/18/2019 20:00,2,0.000,ALERT,212.83,301.17,60.033,1547859604,"201051344000685","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1198336.5,1198336.5,10246,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859628,118278.00
01/18/2019 20:00,2,0.000,ALERT,212.61,300.57,60.006,1547859604,"201051344000651","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1192031.3,1192031.3,10242,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859630,118279.00
01/18/2019 20:00,2,0.000,ALERT,212.38,301.17,60.049,1547859604,"201051344000594","174011545737251",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34054,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859631,118280.00
01/18/2019 20:00,2,0.000,ALERT,213.06,301.17,59.969,1547859604,"201051344000469","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2342,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859633,118281.00
01/18/2019 20:00,2,0.000,ALERT,212.61,301.47,59.975,1547859604,"201051344000585","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1206796.2,1206796.2,10278,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859635,118282.00
01/18/2019 20:00,2,0.000,ALERT,213.29,300.87,60.012,1547859604,"201051344000853","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2327,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859637,118283.00
01/18/2019 20:00,2,0.000,ALERT,212.83,301.47,60.006,1547859604,"201051344001145","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1205827.2,1205827.2,10221,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859639,118284.00
01/18/2019 20:00,2,0.000,ALERT,212.61,301.47,60.006,1547859604,"201051344000438","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1199676.5,1199676.5,10247,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859641,118285.00
01/18/2019 20:00,2,0.000,ALERT,212.16,301.47,60.017,1547859604,"201051344001135","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1187947.4,1187947.4,10224,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859643,118286.00
01/18/2019 20:00,2,0.000,ALERT,212.83,301.47,60.006,1547859604,"201051344000983","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1206636.5,1206636.5,2328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859645,118287.00
01/18/2019 20:00,2,0.000,ALERT,212.61,300.87,60.043,1547859604,"201051344001203","174011545737251",0.00,-14.00,0,299.07,304.78,0.0,0.0,0.000,1196821.2,1196821.2,10256,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859646,118288.00
