ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 20:00,2,0.000,ALERT,212.61,302.07,60.006,1547859604,"201051344001230","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1191275.0,1191275.0,10250,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859648,118289.00
01/18/2019 20:00,2,0.000,ALERT,212.38,301.47,59.985,1547859604,"201051344000646","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1185925.9,1185925.9,10247,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859650,118290.00
01/18/2019 20:00,2,0.000,ALERT,213.29,300.87,60.006,1547859604,"201051344000867","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34086,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859652,118291.00
01/18/2019 20:00,2,0.000,ALERT,213.51,301.17,59.985,1547859604,"201051344000633","174011545737251",0.00,-13.00,0,296.96,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34134,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859654,118292.00
01/18/2019 20:00,2,0.000,ALERT,212.16,301.47,60.012,1547859604,"201051344000955","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1204903.1,1204903.1,10242,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859656,118293.00
01/18/2019 20:00,2,0.000,ALERT,213.06,300.87,60.022,1547859604,"201051344000648","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34053,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547859657,118294.00
01/18/2019 20:00,2,0.000,ALERT,213.51,301.47,60.017,1547859604,"201051344000645","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1199374.2,1199374.2,34048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859659,118295.00
01/18/2019 20:00,2,0.000,ALERT,213.06,302.07,60.017,1547859604,"201051344000569","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2315,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547859661,118296.00
01/18/2019 20:00,2,0.000,ALERT,213.29,300.87,60.022,1547859604,"179051228000119","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,3226.8,3226.8,2324,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547859663,118297.00
01/18/2019 20:15,2,0.000,ALERT,213.06,302.07,60.012,1547860504,"201051344000579","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1216152.2,1216152.2,2341,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860506,118298.00
01/18/2019 20:15,2,0.000,ALERT,212.61,300.87,59.996,1547860504,"201051344001025","174011545737251",0.00,-14.00,0,298.77,305.08,0.0,0.0,0.000,1200853.9,1200853.9,10259,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860508,118299.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.47,60.006,1547860504,"201051344001093","174011545737251",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,1193041.6,1193041.6,10242,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860510,118300.00
01/18/2019 20:15,2,0.000,ALERT,213.06,301.47,60.006,1547860504,"201051344000458","174011545737251",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,1202462.8,1202462.8,2337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860511,118301.00
01/18/2019 20:15,2,0.000,ALERT,212.61,302.07,60.022,1547860504,"201051344000890","174011545737251",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,1197225.0,1197225.0,10239,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860513,118302.00
01/18/2019 20:15,2,0.000,ALERT,212.83,300.87,59.980,1547860504,"201051344000988","174011545737251",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,937862.9,937862.9,2364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860515,118303.00
01/18/2019 20:15,2,0.000,ALERT,213.06,302.68,59.996,1547860504,"201051344000582","174011545737251",0.00,-14.00,0,300.57,305.98,0.0,0.0,0.000,1177154.7,1177154.7,10207,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860517,118304.00
01/18/2019 20:15,2,0.000,ALERT,213.06,302.07,60.006,1547860504,"201051344000868","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1189219.3,1189219.3,34084,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860519,118305.00
01/18/2019 20:15,2,0.000,ALERT,213.74,302.07,60.006,1547860504,"201051344000576","174011545737251",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,1202850.0,1202850.0,6518,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860520,118306.00
01/18/2019 20:15,2,0.000,ALERT,213.29,301.47,60.001,1547860504,"201051344001158","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1182452.9,1182452.9,2343,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860522,118307.00
01/18/2019 20:15,2,0.000,ALERT,212.83,300.87,59.990,1547860504,"201051344000917","174011545737251",0.00,-11.50,0,298.47,304.78,0.0,0.0,0.000,1194050.1,1194050.1,10213,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860524,118308.00
01/18/2019 20:15,2,0.000,ALERT,212.83,301.17,60.001,1547860504,"201051344000417","174011545737251",0.00,-13.00,0,298.77,304.78,0.0,0.0,0.000,968936.9,968936.9,10301,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860526,118309.00
01/18/2019 20:15,2,0.000,ALERT,212.83,301.17,60.001,1547860504,"201051344000685","174011545737251",0.00,-13.00,0,299.07,305.38,0.0,0.0,0.000,1198336.5,1198336.5,10248,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860528,118310.00
01/18/2019 20:15,2,0.000,ALERT,212.61,300.57,60.006,1547860504,"201051344000651","174011545737251",0.00,-15.00,0,298.77,304.48,0.0,0.0,0.000,1192031.3,1192031.3,10244,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860530,118311.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.77,59.990,1547860504,"201051344000594","174011545737251",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,1206887.3,1206887.3,34056,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860531,118312.00
01/18/2019 20:15,2,0.000,ALERT,213.29,301.47,60.012,1547860504,"201051344000469","174011545737251",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,1191209.1,1191209.1,2344,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860533,118313.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.47,60.006,1547860504,"201051344000585","174011545737251",0.00,-11.50,0,298.47,305.38,0.0,0.0,0.000,1206796.2,1206796.2,10280,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860535,118314.00
01/18/2019 20:15,2,0.000,ALERT,213.51,301.17,60.006,1547860504,"201051344000853","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1207096.6,1207096.6,2329,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860537,118315.00
01/18/2019 20:15,2,0.000,ALERT,213.06,301.77,60.012,1547860504,"201051344001145","174011545737251",0.00,-13.00,0,299.97,305.68,0.0,0.0,0.000,1205827.2,1205827.2,10223,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860539,118316.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.47,60.006,1547860504,"201051344000438","174011545737251",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,1199676.5,1199676.5,10249,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860541,118317.00
01/18/2019 20:15,2,0.000,ALERT,212.38,301.47,60.006,1547860504,"201051344001135","174011545737251",0.00,-13.00,0,299.97,305.08,0.0,0.0,0.000,1187947.4,1187947.4,10226,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860542,118318.00
01/18/2019 20:15,2,0.000,ALERT,213.29,301.47,60.006,1547860504,"201051344000983","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1206636.5,1206636.5,2330,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860544,118319.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.17,60.001,1547860504,"201051344001203","174011545737251",0.00,-14.00,0,299.37,305.98,0.0,0.0,0.000,1196821.2,1196821.2,10258,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547860546,118320.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.77,60.006,1547860504,"201051344001230","174011545737251",0.00,-12.00,0,299.97,305.98,0.0,0.0,0.000,1191275.0,1191275.0,10252,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860548,118321.00
01/18/2019 20:15,2,0.000,ALERT,212.61,301.47,60.033,1547860504,"201051344000646","174011545737251",0.00,-14.00,0,299.07,305.38,0.0,0.0,0.000,1185925.9,1185925.9,10249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860550,118322.00
01/18/2019 20:15,2,0.000,ALERT,213.29,300.87,59.959,1547860504,"201051344000867","174011545737251",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,1187931.7,1187931.7,34088,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860552,118323.00
01/18/2019 20:15,2,0.000,ALERT,213.96,301.47,60.001,1547860504,"201051344000633","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1186856.1,1186856.1,34136,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860553,118324.00
01/18/2019 20:15,2,0.000,ALERT,212.16,301.47,59.990,1547860504,"201051344000955","174011545737251",0.00,-12.00,0,299.37,305.08,0.0,0.0,0.000,1204903.1,1204903.1,10244,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860555,118325.00
01/18/2019 20:15,2,0.000,ALERT,213.29,300.57,59.996,1547860504,"201051344000648","174011545737251",0.00,-14.00,0,298.77,303.58,0.0,0.0,0.000,1195058.7,1195058.7,34055,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860557,118326.00
01/18/2019 20:15,2,0.000,ALERT,213.74,301.47,60.001,1547860504,"201051344000645","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1199374.2,1199374.2,34050,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860559,118327.00
01/18/2019 20:15,2,0.000,ALERT,213.29,302.07,60.006,1547860504,"201051344000569","174011545737251",0.00,-13.00,0,300.27,304.78,0.0,0.0,0.000,1216715.6,1216715.6,2317,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547860561,118328.00
01/18/2019 20:15,2,0.000,ALERT,213.51,301.17,59.990,1547860504,"179051228000119","174011545737251",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,3226.8,3226.8,2326,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547860562,118329.00
01/18/2019 20:30,2,0.000,ALERT,213.51,302.68,60.049,1547861404,"201051344000579","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1216152.2,1216152.2,2343,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861406,118330.00
01/18/2019 20:30,2,0.000,ALERT,212.61,300.57,60.012,1547861404,"201051344001025","174011545737251",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,1200853.9,1200853.9,10261,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861408,118331.00
01/18/2019 20:30,2,0.000,ALERT,212.61,301.47,59.996,1547861404,"201051344001093","174011545737251",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,1193041.6,1193041.6,10244,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861410,118332.00
01/18/2019 20:30,2,0.000,ALERT,213.29,302.07,60.001,1547861404,"201051344000458","174011545737251",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,1202462.8,1202462.8,2339,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861412,118333.00
01/18/2019 20:30,2,0.000,ALERT,212.61,301.77,60.012,1547861404,"201051344000890","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1197225.0,1197225.0,10241,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861414,118334.00
01/18/2019 20:30,2,0.000,ALERT,213.06,301.47,60.017,1547861404,"201051344000988","174011545737251",0.00,-12.00,0,296.66,303.88,0.0,0.0,0.000,937862.9,937862.9,2366,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861416,118335.00
01/18/2019 20:30,2,0.000,ALERT,213.29,302.37,60.022,1547861404,"201051344000582","174011545737251",0.00,-15.00,0,300.57,303.88,0.0,0.0,0.000,1177154.7,1177154.7,10209,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861418,118336.00
01/18/2019 20:30,2,0.000,ALERT,213.29,302.37,60.028,1547861404,"201051344000868","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1189219.3,1189219.3,34086,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861420,118337.00
01/18/2019 20:30,2,0.000,ALERT,213.74,302.68,60.022,1547861404,"201051344000576","174011545737251",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,1202850.0,1202850.0,6520,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861421,118338.00
01/18/2019 20:30,2,0.000,ALERT,213.51,302.07,60.017,1547861404,"201051344001158","174011545737251",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,1182452.9,1182452.9,2345,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861423,118339.00
01/18/2019 20:30,2,0.000,ALERT,212.83,300.87,60.017,1547861404,"201051344000917","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1194050.1,1194050.1,10215,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861425,118340.00
01/18/2019 20:30,2,0.000,ALERT,213.06,300.87,60.017,1547861404,"201051344000417","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,968936.9,968936.9,10303,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861427,118341.00
01/18/2019 20:30,2,0.000,ALERT,213.06,301.17,59.975,1547861404,"201051344000685","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1198336.5,1198336.5,10250,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861429,118342.00
01/18/2019 20:30,2,0.000,ALERT,212.83,300.57,59.980,1547861404,"201051344000651","174011545737251",0.00,-15.00,0,299.07,302.37,0.0,0.0,0.000,1192031.3,1192031.3,10246,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861430,118343.00
01/18/2019 20:30,2,0.000,ALERT,212.83,302.37,60.012,1547861404,"201051344000594","174011545737251",0.00,-14.00,0,298.77,304.48,0.0,0.0,0.000,1206887.3,1206887.3,34058,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861432,118344.00
01/18/2019 20:30,2,0.000,ALERT,213.51,302.07,60.012,1547861404,"201051344000469","174011545737251",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,1191209.1,1191209.1,2346,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861434,118345.00
01/18/2019 20:30,2,0.000,ALERT,212.83,301.47,60.033,1547861404,"201051344000585","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1206796.2,1206796.2,10282,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861436,118346.00
01/18/2019 20:30,2,0.000,ALERT,213.96,302.07,60.022,1547861404,"201051344000853","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1207096.6,1207096.6,2331,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861438,118347.00
01/18/2019 20:30,2,0.000,ACTIVE_NO_POWER,213.06,301.47,60.017,1547861404,"201051344001145","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1205827.2,1205827.2,10225,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547861440,118348.00
01/18/2019 20:30,2,0.000,ALERT,212.83,301.17,60.012,1547861404,"201051344000438","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1199676.5,1199676.5,10251,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861442,118349.00
01/18/2019 20:30,2,0.000,ALERT,212.38,301.17,60.006,1547861404,"201051344001135","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1187947.4,1187947.4,10228,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861444,118350.00
01/18/2019 20:30,2,0.000,ALERT,213.29,302.07,59.996,1547861404,"201051344000983","174011545737251",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,1206636.5,1206636.5,2332,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861445,118351.00
01/18/2019 20:30,2,0.000,ALERT,212.83,300.87,60.065,1547861404,"201051344001203","174011545737251",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,1196821.2,1196821.2,10260,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861447,118352.00
01/18/2019 20:30,2,0.000,ALERT,212.83,302.07,60.006,1547861404,"201051344001230","174011545737251",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,1191275.0,1191275.0,10254,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861449,118353.00
01/18/2019 20:30,2,0.000,ALERT,212.61,301.47,60.017,1547861404,"201051344000646","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1185925.9,1185925.9,10251,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861451,118354.00
01/18/2019 20:30,2,0.000,ALERT,213.51,301.17,60.017,1547861404,"201051344000867","174011545737251",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,1187931.7,1187931.7,34090,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861453,118355.00
01/18/2019 20:30,2,0.000,ALERT,213.96,301.77,60.028,1547861404,"201051344000633","174011545737251",0.00,-13.00,0,298.17,303.88,0.0,0.0,0.000,1186856.1,1186856.1,34138,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861454,118356.00
01/18/2019 20:30,2,0.000,ALERT,212.38,301.47,60.022,1547861404,"201051344000955","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1204903.1,1204903.1,10246,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861456,118357.00
01/18/2019 20:30,2,0.000,ALERT,213.29,301.17,60.022,1547861404,"201051344000648","174011545737251",0.00,-15.00,0,298.77,304.18,0.0,0.0,0.000,1195058.7,1195058.7,34057,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547861458,118358.00
01/18/2019 20:30,2,0.000,ALERT,213.74,302.07,60.054,1547861404,"201051344000645","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1199374.2,1199374.2,34052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861460,118359.00
01/18/2019 20:30,2,0.000,ALERT,213.51,302.68,60.038,1547861404,"201051344000569","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1216715.6,1216715.6,2319,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547861462,118360.00
01/18/2019 20:30,2,0.000,ALERT,213.74,301.47,60.022,1547861404,"179051228000119","174011545737251",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,3226.8,3226.8,2329,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547861464,118361.00
01/18/2019 20:45,2,0.000,ALERT,213.74,303.28,60.070,1547862304,"201051344000579","174011545737251",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,1216152.2,1216152.2,2345,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862306,118362.00
01/18/2019 20:45,2,0.000,ALERT,213.29,301.77,60.070,1547862304,"201051344001025","174011545737251",0.00,-14.00,0,298.77,303.88,0.0,0.0,0.000,1200853.9,1200853.9,10263,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862308,118363.00
01/18/2019 20:45,2,0.000,ALERT,213.29,302.37,60.038,1547862304,"201051344001093","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1193041.6,1193041.6,10246,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862310,118364.00
01/18/2019 20:45,2,0.000,ALERT,213.74,302.68,60.070,1547862304,"201051344000458","174011545737251",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,1202462.8,1202462.8,2341,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862312,118365.00
01/18/2019 20:45,2,0.000,ALERT,213.29,302.68,60.022,1547862304,"201051344000890","174011545737251",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,1197225.0,1197225.0,10243,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862313,118366.00
01/18/2019 20:45,2,0.000,ALERT,213.51,302.37,60.054,1547862304,"201051344000988","174011545737251",0.00,-12.00,0,297.26,303.88,0.0,0.0,0.000,937862.9,937862.9,2368,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862315,118367.00
01/18/2019 20:45,2,0.000,ALERT,213.74,302.98,60.043,1547862304,"201051344000582","174011545737251",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,1177154.7,1177154.7,10211,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862317,118368.00
01/18/2019 20:45,2,0.000,ALERT,213.74,303.28,60.038,1547862304,"201051344000868","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1189219.3,1189219.3,34088,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862319,118369.00
01/18/2019 20:45,2,0.000,ALERT,214.41,303.28,60.028,1547862304,"201051344000576","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1202850.0,1202850.0,6522,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862321,118370.00
01/18/2019 20:45,2,0.000,ALERT,214.19,302.68,60.038,1547862304,"201051344001158","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1182452.9,1182452.9,2347,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862322,118371.00
01/18/2019 20:45,2,0.000,ALERT,213.74,302.07,60.038,1547862304,"201051344000917","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1194050.1,1194050.1,10217,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862324,118372.00
01/18/2019 20:45,2,0.000,ALERT,213.74,301.77,60.028,1547862304,"201051344000417","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,968936.9,968936.9,10305,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862326,118373.00
01/18/2019 20:45,2,0.000,ALERT,213.74,302.07,60.028,1547862304,"201051344000685","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1198336.5,1198336.5,10252,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862328,118374.00
01/18/2019 20:45,2,0.000,ALERT,213.51,301.47,60.033,1547862304,"201051344000651","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1192031.3,1192031.3,10248,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862330,118375.00
01/18/2019 20:45,2,0.000,ALERT,213.51,302.98,60.017,1547862304,"201051344000594","174011545737251",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,1206887.3,1206887.3,34060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862332,118376.00
01/18/2019 20:45,2,0.000,ALERT,213.96,302.68,60.022,1547862304,"201051344000469","174011545737251",0.00,-14.00,0,299.07,304.18,0.0,0.0,0.000,1191209.1,1191209.1,2348,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862333,118377.00
01/18/2019 20:45,2,0.000,ALERT,213.51,302.37,60.006,1547862304,"201051344000585","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1206796.2,1206796.2,10284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862335,118378.00
01/18/2019 20:45,2,0.000,ALERT,214.41,302.37,59.990,1547862304,"201051344000853","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1207096.6,1207096.6,2333,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862337,118379.00
01/18/2019 20:45,2,0.000,ALERT,213.74,302.37,60.012,1547862304,"201051344001145","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1205827.2,1205827.2,10226,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862339,118380.00
01/18/2019 20:45,2,0.000,ALERT,213.51,302.07,59.975,1547862304,"201051344000438","174011545737251",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,1199676.5,1199676.5,10253,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862341,118381.00
01/18/2019 20:45,2,0.000,ALERT,213.06,302.37,60.006,1547862304,"201051344001135","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1187947.4,1187947.4,10230,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862343,118382.00
01/18/2019 20:45,2,0.000,ALERT,213.96,302.68,60.022,1547862304,"201051344000983","174011545737251",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,1206636.5,1206636.5,2334,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862345,118383.00
01/18/2019 20:45,2,0.000,ALERT,213.51,301.77,60.017,1547862304,"201051344001203","174011545737251",0.00,-14.00,0,298.77,305.08,0.0,0.0,0.000,1196821.2,1196821.2,10262,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862346,118384.00
01/18/2019 20:45,2,0.000,ALERT,213.51,302.68,60.017,1547862304,"201051344001230","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1191275.0,1191275.0,10256,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862348,118385.00
01/18/2019 20:45,2,0.000,ALERT,213.29,302.07,60.017,1547862304,"201051344000646","174011545737251",0.00,-14.00,0,299.07,303.28,0.0,0.0,0.000,1185925.9,1185925.9,10253,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862350,118386.00
01/18/2019 20:45,2,0.000,ALERT,214.19,302.07,60.028,1547862304,"201051344000867","174011545737251",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,1187931.7,1187931.7,34092,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862352,118387.00
01/18/2019 20:45,2,0.000,ALERT,214.64,302.37,60.059,1547862304,"201051344000633","174011545737251",0.00,-13.00,0,298.17,303.88,0.0,0.0,0.000,1186856.1,1186856.1,34140,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862354,118388.00
01/18/2019 20:45,2,0.000,ALERT,212.83,302.07,60.017,1547862304,"201051344000955","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1204903.1,1204903.1,10248,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862355,118389.00
01/18/2019 20:45,2,0.000,ALERT,213.96,302.07,60.049,1547862304,"201051344000648","174011545737251",0.00,-15.00,0,299.07,304.18,0.0,0.0,0.000,1195058.7,1195058.7,34059,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862357,118390.00
01/18/2019 20:45,2,0.000,ALERT,214.41,302.68,60.022,1547862304,"201051344000645","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1199374.2,1199374.2,34054,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547862359,118391.00
01/18/2019 20:45,2,0.000,ALERT,213.96,303.28,59.975,1547862304,"201051344000569","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1216715.6,1216715.6,2321,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547862361,118392.00
01/18/2019 20:45,2,0.000,ALERT,214.19,302.07,60.022,1547862304,"179051228000119","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,3226.8,3226.8,2331,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547862363,118393.00
01/18/2019 21:00,2,0.000,ALERT,213.74,302.98,60.006,1547863204,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1216152.2,1216152.2,2347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863206,118394.00
01/18/2019 21:00,2,0.000,ALERT,213.06,300.87,60.012,1547863204,"201051344001025","174011545737251",0.00,-14.00,0,299.67,304.48,0.0,0.0,0.000,1200853.9,1200853.9,10265,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863208,118395.00
01/18/2019 21:00,2,0.000,ALERT,213.06,301.47,59.996,1547863204,"201051344001093","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1193041.6,1193041.6,10248,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863210,118396.00
01/18/2019 21:00,2,0.000,ALERT,213.74,302.37,60.006,1547863204,"201051344000458","174011545737251",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,1202462.8,1202462.8,2343,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863212,118397.00
01/18/2019 21:00,2,0.000,ALERT,213.06,302.07,60.017,1547863204,"201051344000890","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1197225.0,1197225.0,10245,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863214,118398.00
01/18/2019 21:00,2,0.000,ALERT,213.51,302.07,59.964,1547863204,"201051344000988","174011545737251",0.00,-12.00,0,297.87,303.88,0.0,0.0,0.000,937862.9,937862.9,2370,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863215,118399.00
01/18/2019 21:00,2,0.000,ALERT,213.51,302.37,60.006,1547863204,"201051344000582","174011545737251",0.00,-14.00,0,301.17,304.48,0.0,0.0,0.000,1177154.7,1177154.7,10213,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863217,118400.00
01/18/2019 21:00,2,0.000,ALERT,213.74,302.98,60.054,1547863204,"201051344000868","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1189219.3,1189219.3,34090,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863219,118401.00
01/18/2019 21:00,2,0.000,ALERT,214.19,302.68,60.038,1547863204,"201051344000576","174011545737251",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,1202850.0,1202850.0,6524,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863221,118402.00
01/18/2019 21:00,2,0.000,ALERT,213.96,302.68,60.001,1547863204,"201051344001158","174011545737251",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,1182452.9,1182452.9,2349,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863223,118403.00
01/18/2019 21:00,2,0.000,ALERT,213.29,300.87,60.038,1547863204,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1194050.1,1194050.1,10219,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863224,118404.00
01/18/2019 21:00,2,0.000,ALERT,213.29,300.87,60.001,1547863204,"201051344000417","174011545737251",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,968936.9,968936.9,10307,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863226,118405.00
01/18/2019 21:00,2,0.000,ALERT,213.51,301.47,59.980,1547863204,"201051344000685","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1198336.5,1198336.5,10254,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863228,118406.00
01/18/2019 21:00,2,0.000,ALERT,213.06,300.57,60.022,1547863204,"201051344000651","174011545737251",0.00,-15.00,0,299.97,302.98,0.0,0.0,0.000,1192031.3,1192031.3,10250,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863230,118407.00
01/18/2019 21:00,2,0.000,ALERT,213.51,302.98,60.006,1547863204,"201051344000594","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1206887.3,1206887.3,34062,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863232,118408.00
01/18/2019 21:00,2,0.000,ALERT,213.96,302.68,60.001,1547863204,"201051344000469","174011545737251",0.00,-14.00,0,299.67,304.18,0.0,0.0,0.000,1191209.1,1191209.1,2350,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863234,118409.00
01/18/2019 21:00,2,0.000,ALERT,213.29,301.77,59.996,1547863204,"201051344000585","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1206796.2,1206796.2,10286,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863235,118410.00
01/18/2019 21:00,2,0.000,ALERT,214.41,302.37,60.043,1547863204,"201051344000853","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1207096.6,1207096.6,2335,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863237,118411.00
01/18/2019 21:00,2,0.000,ALERT,213.51,302.07,60.006,1547863204,"201051344001145","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1205827.2,1205827.2,10228,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863239,118412.00
01/18/2019 21:00,2,0.000,ALERT,213.29,301.77,60.006,1547863204,"201051344000438","174011545737251",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,1199676.5,1199676.5,10255,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863241,118413.00
01/18/2019 21:00,2,0.000,ALERT,212.83,301.47,59.990,1547863204,"201051344001135","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1187947.4,1187947.4,10232,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863243,118414.00
01/18/2019 21:00,2,0.000,ALERT,213.74,302.37,59.996,1547863204,"201051344000983","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1206636.5,1206636.5,2336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863245,118415.00
01/18/2019 21:00,2,0.000,ALERT,213.29,301.47,60.006,1547863204,"201051344001203","174011545737251",0.00,-14.00,0,300.27,305.38,0.0,0.0,0.000,1196821.2,1196821.2,10264,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863246,118416.00
01/18/2019 21:00,2,0.000,ALERT,213.06,302.07,60.006,1547863204,"201051344001230","174011545737251",0.00,-13.00,0,300.87,304.18,0.0,0.0,0.000,1191275.0,1191275.0,10258,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863248,118417.00
01/18/2019 21:00,2,0.000,ALERT,212.83,301.47,60.012,1547863204,"201051344000646","174011545737251",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,1185925.9,1185925.9,10255,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863250,118418.00
01/18/2019 21:00,2,0.000,ALERT,214.19,301.77,59.964,1547863204,"201051344000867","174011545737251",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,1187931.7,1187931.7,34094,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863252,118419.00
01/18/2019 21:00,2,0.000,ALERT,214.64,302.37,60.012,1547863204,"201051344000633","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1186856.1,1186856.1,34142,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863254,118420.00
01/18/2019 21:00,2,0.000,ALERT,212.61,301.77,59.975,1547863204,"201051344000955","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1204903.1,1204903.1,10250,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863255,118421.00
01/18/2019 21:00,2,0.000,ALERT,213.74,301.47,60.001,1547863204,"201051344000648","174011545737251",0.00,-15.00,0,299.67,304.18,0.0,0.0,0.000,1195058.7,1195058.7,34061,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863258,118422.00
01/18/2019 21:00,2,0.000,ALERT,213.96,301.77,60.012,1547863204,"201051344000645","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1199374.2,1199374.2,34056,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547863259,118423.00
01/18/2019 21:00,2,0.000,ALERT,213.74,302.68,59.969,1547863204,"201051344000569","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1216715.6,1216715.6,2323,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547863261,118424.00
01/18/2019 21:00,2,0.000,ALERT,213.96,301.47,60.017,1547863204,"179051228000119","174011545737251",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,3226.8,3226.8,2333,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547863263,118425.00
01/18/2019 21:15,2,0.000,ALERT,213.51,303.58,60.028,1547864104,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1216152.2,1216152.2,2350,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864107,118426.00
01/18/2019 21:15,2,0.000,ALERT,212.61,301.17,60.012,1547864104,"201051344001025","174011545737251",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,1200853.9,1200853.9,10268,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864109,118427.00
01/18/2019 21:15,2,0.000,ALERT,212.83,302.07,60.022,1547864104,"201051344001093","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1193041.6,1193041.6,10250,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864111,118428.00
01/18/2019 21:15,2,0.000,ALERT,213.29,302.68,59.990,1547864104,"201051344000458","174011545737251",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,1202462.8,1202462.8,2345,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864113,118429.00
01/18/2019 21:15,2,0.000,ALERT,212.61,302.37,60.001,1547864104,"201051344000890","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1197225.0,1197225.0,10247,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864115,118430.00
01/18/2019 21:15,2,0.000,ALERT,213.29,302.68,60.043,1547864104,"201051344000988","174011545737251",0.00,-12.00,0,297.87,304.18,0.0,0.0,0.000,937862.9,937862.9,2372,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864116,118431.00
01/18/2019 21:15,2,0.000,ALERT,213.29,302.98,60.022,1547864104,"201051344000582","174011545737251",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,1177154.7,1177154.7,10215,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864118,118432.00
