ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 21:15,2,0.000,ALERT,213.51,303.58,60.001,1547864104,"201051344000868","174011545737251",0.00,-13.00,0,301.17,305.08,0.0,0.0,0.000,1189219.3,1189219.3,34092,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864120,118433.00
01/18/2019 21:15,2,0.000,ALERT,213.96,303.28,60.017,1547864104,"201051344000576","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1202850.0,1202850.0,6526,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864122,118434.00
01/18/2019 21:15,2,0.000,ALERT,213.74,302.68,60.022,1547864104,"201051344001158","174011545737251",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,1182452.9,1182452.9,2351,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864124,118435.00
01/18/2019 21:15,2,0.000,ALERT,212.83,301.47,60.028,1547864104,"201051344000917","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1194050.1,1194050.1,10221,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864126,118436.00
01/18/2019 21:15,2,0.000,ALERT,213.06,301.47,60.012,1547864104,"201051344000417","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,968936.9,968936.9,10309,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864127,118437.00
01/18/2019 21:15,2,0.000,ALERT,213.06,301.77,60.022,1547864104,"201051344000685","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1198336.5,1198336.5,10256,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864129,118438.00
01/18/2019 21:15,2,0.000,ALERT,212.83,300.87,60.017,1547864104,"201051344000651","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1192031.3,1192031.3,10252,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864131,118439.00
01/18/2019 21:15,2,0.000,ALERT,213.06,302.98,59.990,1547864104,"201051344000594","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1206887.3,1206887.3,34064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864133,118440.00
01/18/2019 21:15,2,0.000,ALERT,213.74,302.98,60.065,1547864104,"201051344000469","174011545737251",0.00,-14.00,0,299.97,304.48,0.0,0.0,0.000,1191209.1,1191209.1,2352,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864135,118441.00
01/18/2019 21:15,2,0.000,ALERT,212.83,302.07,60.022,1547864104,"201051344000585","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1206796.2,1206796.2,10288,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864137,118442.00
01/18/2019 21:15,2,0.000,ALERT,213.96,302.37,60.022,1547864104,"201051344000853","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1207096.6,1207096.6,2337,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864139,118443.00
01/18/2019 21:15,2,0.000,ALERT,213.06,302.07,60.022,1547864104,"201051344001145","174011545737251",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,1205827.2,1205827.2,10230,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864140,118444.00
01/18/2019 21:15,2,0.000,ALERT,212.83,301.77,60.017,1547864104,"201051344000438","174011545737251",0.00,-14.00,0,299.97,303.58,0.0,0.0,0.000,1199676.5,1199676.5,10257,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864142,118445.00
01/18/2019 21:15,2,0.000,ALERT,212.38,301.77,60.028,1547864104,"201051344001135","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1187947.4,1187947.4,10234,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864144,118446.00
01/18/2019 21:15,2,0.000,ALERT,213.51,302.68,60.022,1547864104,"201051344000983","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1206636.5,1206636.5,2338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864146,118447.00
01/18/2019 21:15,2,0.000,ALERT,212.61,301.17,60.017,1547864104,"201051344001203","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1196821.2,1196821.2,10266,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864148,118448.00
01/18/2019 21:15,2,0.000,ALERT,212.83,302.07,60.022,1547864104,"201051344001230","174011545737251",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,1191275.0,1191275.0,10260,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864150,118449.00
01/18/2019 21:15,2,0.000,ALERT,212.61,301.77,60.038,1547864104,"201051344000646","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1185925.9,1185925.9,10257,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864152,118450.00
01/18/2019 21:15,2,0.000,ALERT,213.96,302.37,59.990,1547864104,"201051344000867","174011545737251",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,1187931.7,1187931.7,34096,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864153,118451.00
01/18/2019 21:15,2,0.000,ALERT,214.41,302.68,60.017,1547864104,"201051344000633","174011545737251",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,1186856.1,1186856.1,34144,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864155,118452.00
01/18/2019 21:15,2,0.000,ALERT,212.38,301.77,60.028,1547864104,"201051344000955","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1204903.1,1204903.1,10252,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547864157,118453.00
01/18/2019 21:15,2,0.000,ALERT,213.51,302.07,60.022,1547864104,"201051344000648","174011545737251",0.00,-15.00,0,299.07,304.48,0.0,0.0,0.000,1195058.7,1195058.7,34063,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864159,118454.00
01/18/2019 21:15,2,0.000,ALERT,213.96,302.68,60.022,1547864104,"201051344000645","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1199374.2,1199374.2,34058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864161,118455.00
01/18/2019 21:15,2,0.000,ALERT,213.74,303.28,60.043,1547864104,"201051344000569","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1216715.6,1216715.6,2325,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547864163,118456.00
01/18/2019 21:15,2,0.000,ALERT,213.96,302.07,60.017,1547864104,"179051228000119","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,3226.8,3226.8,2335,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547864165,118457.00
01/18/2019 21:30,2,0.000,ALERT,213.96,303.88,60.028,1547865004,"201051344000579","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1216152.2,1216152.2,2352,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865006,118458.00
01/18/2019 21:30,2,0.000,ALERT,213.06,301.47,59.969,1547865004,"201051344001025","174011545737251",0.00,-14.00,0,299.37,304.18,0.0,0.0,0.000,1200853.9,1200853.9,10270,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865008,118459.00
01/18/2019 21:30,2,0.000,ALERT,213.29,302.07,59.969,1547865004,"201051344001093","174011545737251",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,1193041.6,1193041.6,10253,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865010,118460.00
01/18/2019 21:30,2,0.000,ALERT,213.74,303.28,60.001,1547865004,"201051344000458","174011545737251",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,1202462.8,1202462.8,2348,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865013,118461.00
01/18/2019 21:30,2,0.000,ALERT,213.06,302.37,60.006,1547865004,"201051344000890","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1197225.0,1197225.0,10250,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865015,118462.00
01/18/2019 21:30,2,0.000,ALERT,213.74,302.98,60.012,1547865004,"201051344000988","174011545737251",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,937862.9,937862.9,2375,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865018,118463.00
01/18/2019 21:30,2,0.000,ALERT,213.74,302.98,60.012,1547865004,"201051344000582","174011545737251",0.00,-14.00,0,300.27,304.18,0.0,0.0,0.000,1177154.7,1177154.7,10218,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865020,118464.00
01/18/2019 21:30,2,0.000,ALERT,213.74,304.18,60.017,1547865004,"201051344000868","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1189219.3,1189219.3,34095,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865023,118465.00
01/18/2019 21:30,2,0.000,ALERT,214.19,303.88,60.017,1547865004,"201051344000576","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1202850.0,1202850.0,6529,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865025,118466.00
01/18/2019 21:30,2,0.000,ALERT,214.19,303.28,60.012,1547865004,"201051344001158","174011545737251",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,1182452.9,1182452.9,2354,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865027,118467.00
01/18/2019 21:30,2,0.000,ALERT,213.51,301.77,60.028,1547865004,"201051344000917","174011545737251",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,1194050.1,1194050.1,10224,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865030,118468.00
01/18/2019 21:30,2,0.000,ALERT,213.74,301.77,60.017,1547865004,"201051344000417","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,968936.9,968936.9,10312,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865032,118469.00
01/18/2019 21:30,2,0.000,ALERT,213.74,302.07,60.043,1547865004,"201051344000685","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1198336.5,1198336.5,10259,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865035,118470.00
01/18/2019 21:30,2,0.000,ALERT,213.51,301.47,60.017,1547865004,"201051344000651","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1192031.3,1192031.3,10255,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865038,118471.00
01/18/2019 21:30,2,0.000,ALERT,213.51,303.88,60.001,1547865004,"201051344000594","174011545737251",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,1206887.3,1206887.3,34067,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865040,118472.00
01/18/2019 21:30,2,0.000,ALERT,214.19,303.88,60.017,1547865004,"201051344000469","174011545737251",0.00,-14.00,0,299.97,305.08,0.0,0.0,0.000,1191209.1,1191209.1,2355,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865043,118473.00
01/18/2019 21:30,2,0.000,ALERT,213.51,302.37,60.012,1547865004,"201051344000585","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1206796.2,1206796.2,10291,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865045,118474.00
01/18/2019 21:30,2,0.000,ALERT,214.41,303.28,60.012,1547865004,"201051344000853","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1207096.6,1207096.6,2339,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865047,118475.00
01/18/2019 21:30,2,0.000,ALERT,213.74,302.68,60.001,1547865004,"201051344001145","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1205827.2,1205827.2,10232,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865049,118476.00
01/18/2019 21:30,2,0.000,ALERT,213.51,302.07,60.006,1547865004,"201051344000438","174011545737251",0.00,-14.00,0,300.27,303.88,0.0,0.0,0.000,1199676.5,1199676.5,10259,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865050,118477.00
01/18/2019 21:30,2,0.000,ALERT,213.06,302.37,60.017,1547865004,"201051344001135","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1187947.4,1187947.4,10236,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865052,118478.00
01/18/2019 21:30,2,0.000,ALERT,213.74,303.28,60.022,1547865004,"201051344000983","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1206636.5,1206636.5,2340,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865054,118479.00
01/18/2019 21:30,2,0.000,ALERT,213.29,301.47,60.028,1547865004,"201051344001203","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1196821.2,1196821.2,10268,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865056,118480.00
01/18/2019 21:30,2,0.000,ALERT,213.29,302.37,60.001,1547865004,"201051344001230","174011545737251",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,1191275.0,1191275.0,10262,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865058,118481.00
01/18/2019 21:30,2,0.000,ALERT,213.06,302.07,60.070,1547865004,"201051344000646","174011545737251",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,1185925.9,1185925.9,10259,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865059,118482.00
01/18/2019 21:30,2,0.000,ALERT,214.19,302.68,59.990,1547865004,"201051344000867","174011545737251",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,1187931.7,1187931.7,34098,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865061,118483.00
01/18/2019 21:30,2,0.000,ALERT,214.64,303.28,60.054,1547865004,"201051344000633","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1186856.1,1186856.1,34146,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865063,118484.00
01/18/2019 21:30,2,0.000,ALERT,212.83,302.07,60.022,1547865004,"201051344000955","174011545737251",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,1204903.1,1204903.1,10254,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865065,118485.00
01/18/2019 21:30,2,0.000,ALERT,213.96,302.68,60.028,1547865004,"201051344000648","174011545737251",0.00,-15.00,0,299.97,304.48,0.0,0.0,0.000,1195058.7,1195058.7,34065,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865067,118486.00
01/18/2019 21:30,2,0.000,ALERT,214.19,303.28,60.022,1547865004,"201051344000645","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1199374.2,1199374.2,34060,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865069,118487.00
01/18/2019 21:30,2,0.000,ALERT,213.96,303.88,60.033,1547865004,"201051344000569","174011545737251",0.00,-13.00,0,301.17,305.68,0.0,0.0,0.000,1216715.6,1216715.6,2327,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865071,118488.00
01/18/2019 21:30,2,0.000,ALERT,214.19,302.68,60.022,1547865004,"179051228000119","174011545737251",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,3226.8,3226.8,2337,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547865072,118489.00
01/18/2019 21:45,2,0.000,ALERT,213.96,303.58,60.012,1547865904,"201051344000579","174011545737251",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,1216152.2,1216152.2,2354,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865907,118490.00
01/18/2019 21:45,2,0.000,ALERT,212.83,301.17,60.012,1547865904,"201051344001025","174011545737251",0.00,-14.00,0,299.67,304.48,0.0,0.0,0.000,1200853.9,1200853.9,10272,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865908,118491.00
01/18/2019 21:45,2,0.000,ALERT,213.06,302.07,60.006,1547865904,"201051344001093","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1193041.6,1193041.6,10255,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865910,118492.00
01/18/2019 21:45,2,0.000,ALERT,213.74,302.98,60.012,1547865904,"201051344000458","174011545737251",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,1202462.8,1202462.8,2350,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865912,118493.00
01/18/2019 21:45,2,0.000,ALERT,213.06,302.37,60.065,1547865904,"201051344000890","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1197225.0,1197225.0,10252,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865914,118494.00
01/18/2019 21:45,2,0.000,ALERT,213.51,302.68,60.001,1547865904,"201051344000988","174011545737251",0.00,-12.00,0,298.77,304.48,0.0,0.0,0.000,937862.9,937862.9,2377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865916,118495.00
01/18/2019 21:45,2,0.000,ALERT,213.74,302.98,59.996,1547865904,"201051344000582","174011545737251",0.00,-14.00,0,300.87,304.48,0.0,0.0,0.000,1177154.7,1177154.7,10220,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865917,118496.00
01/18/2019 21:45,2,0.000,ALERT,213.74,303.58,60.012,1547865904,"201051344000868","174011545737251",0.00,-13.00,0,301.77,305.68,0.0,0.0,0.000,1189219.3,1189219.3,34097,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865919,118497.00
01/18/2019 21:45,2,0.000,ALERT,214.19,303.58,60.006,1547865904,"201051344000576","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1202850.0,1202850.0,6531,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865921,118498.00
01/18/2019 21:45,2,0.000,ALERT,213.96,302.98,60.001,1547865904,"201051344001158","174011545737251",0.00,-15.00,0,300.87,305.08,0.0,0.0,0.000,1182452.9,1182452.9,2356,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865923,118499.00
01/18/2019 21:45,2,0.000,ALERT,213.29,301.47,59.959,1547865904,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1194050.1,1194050.1,10226,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865925,118500.00
01/18/2019 21:45,2,0.000,ALERT,213.51,301.77,60.012,1547865904,"201051344000417","174011545737251",0.00,-13.00,0,299.97,303.28,0.0,0.0,0.000,968936.9,968936.9,10314,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865927,118501.00
01/18/2019 21:45,2,0.000,ALERT,213.51,302.07,60.001,1547865904,"201051344000685","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1198336.5,1198336.5,10261,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865929,118502.00
01/18/2019 21:45,2,0.000,ALERT,213.29,301.47,60.001,1547865904,"201051344000651","174011545737251",0.00,-15.00,0,299.67,303.28,0.0,0.0,0.000,1192031.3,1192031.3,10257,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865930,118503.00
01/18/2019 21:45,2,0.000,ALERT,213.51,303.28,59.996,1547865904,"201051344000594","174011545737251",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,1206887.3,1206887.3,34069,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865932,118504.00
01/18/2019 21:45,2,0.000,ALERT,213.96,302.98,60.001,1547865904,"201051344000469","174011545737251",0.00,-14.00,0,300.57,305.08,0.0,0.0,0.000,1191209.1,1191209.1,2357,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865934,118505.00
01/18/2019 21:45,2,0.000,ALERT,213.29,302.37,60.012,1547865904,"201051344000585","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1206796.2,1206796.2,10293,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865936,118506.00
01/18/2019 21:45,2,0.000,ALERT,214.19,302.68,59.964,1547865904,"201051344000853","174011545737251",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,1207096.6,1207096.6,2342,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865938,118507.00
01/18/2019 21:45,2,0.000,ALERT,213.51,302.37,60.012,1547865904,"201051344001145","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1205827.2,1205827.2,10235,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865941,118508.00
01/18/2019 21:45,2,0.000,ALERT,213.29,302.37,60.012,1547865904,"201051344000438","174011545737251",0.00,-14.00,0,300.57,304.18,0.0,0.0,0.000,1199676.5,1199676.5,10262,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865943,118509.00
01/18/2019 21:45,2,0.000,ALERT,212.83,302.37,60.006,1547865904,"201051344001135","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1187947.4,1187947.4,10239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865946,118510.00
01/18/2019 21:45,2,0.000,ALERT,213.96,302.98,60.022,1547865904,"201051344000983","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1206636.5,1206636.5,2343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865948,118511.00
01/18/2019 21:45,2,0.000,ALERT,213.29,301.77,60.012,1547865904,"201051344001203","174011545737251",0.00,-14.00,0,299.97,305.38,0.0,0.0,0.000,1196821.2,1196821.2,10271,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865951,118512.00
01/18/2019 21:45,2,0.000,ALERT,213.29,302.68,60.012,1547865904,"201051344001230","174011545737251",0.00,-12.00,0,300.57,303.88,0.0,0.0,0.000,1191275.0,1191275.0,10265,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865953,118513.00
01/18/2019 21:45,2,0.000,ALERT,213.06,302.07,59.996,1547865904,"201051344000646","174011545737251",0.00,-14.00,0,299.67,303.58,0.0,0.0,0.000,1185925.9,1185925.9,10262,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865955,118514.00
01/18/2019 21:45,2,0.000,ALERT,214.19,302.07,60.038,1547865904,"201051344000867","174011545737251",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,1187931.7,1187931.7,34101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865958,118515.00
01/18/2019 21:45,2,0.000,ALERT,214.64,302.98,60.017,1547865904,"201051344000633","174011545737251",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,1186856.1,1186856.1,34149,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865960,118516.00
01/18/2019 21:45,2,0.000,ALERT,212.83,302.37,60.022,1547865904,"201051344000955","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1204903.1,1204903.1,10257,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865963,118517.00
01/18/2019 21:45,2,0.000,ALERT,213.96,302.37,60.022,1547865904,"201051344000648","174011545737251",0.00,-15.00,0,300.27,304.78,0.0,0.0,0.000,1195058.7,1195058.7,34068,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865965,118518.00
01/18/2019 21:45,2,0.000,ALERT,214.41,302.98,60.017,1547865904,"201051344000645","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1199374.2,1199374.2,34063,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547865968,118519.00
01/18/2019 21:45,2,0.000,ALERT,213.96,303.58,60.022,1547865904,"201051344000569","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1216715.6,1216715.6,2329,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547865969,118520.00
01/18/2019 21:45,2,0.000,ALERT,214.41,302.37,60.022,1547865904,"179051228000119","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,3226.8,3226.8,2339,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547865971,118521.00
01/18/2019 22:00,2,0.000,ALERT,213.74,303.28,59.969,1547866803,"201051344000579","174011545737251",0.00,-12.00,0,300.87,306.28,0.0,0.0,0.000,1216152.2,1216152.2,2356,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866806,118522.00
01/18/2019 22:00,2,0.000,ALERT,212.61,300.57,60.006,1547866803,"201051344001025","174011545737251",0.00,-14.00,0,297.87,304.18,0.0,0.0,0.000,1200853.9,1200853.9,10274,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866807,118523.00
01/18/2019 22:00,2,0.000,ALERT,212.83,301.47,59.969,1547866803,"201051344001093","174011545737251",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,1193041.6,1193041.6,10257,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866809,118524.00
01/18/2019 22:00,2,0.000,ALERT,213.74,302.68,60.012,1547866803,"201051344000458","174011545737251",0.00,-10.00,0,300.27,305.98,0.0,0.0,0.000,1202462.8,1202462.8,2352,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866811,118525.00
01/18/2019 22:00,2,0.000,ALERT,212.61,301.47,60.012,1547866803,"201051344000890","174011545737251",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,1197225.0,1197225.0,10254,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866813,118526.00
01/18/2019 22:00,2,0.000,ALERT,213.51,302.68,60.006,1547866803,"201051344000988","174011545737251",0.00,-12.00,0,297.57,304.78,0.0,0.0,0.000,937862.9,937862.9,2379,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866815,118527.00
01/18/2019 22:00,2,0.000,ALERT,213.29,302.07,60.001,1547866803,"201051344000582","174011545737251",0.00,-14.00,0,299.37,304.48,0.0,0.0,0.000,1177154.7,1177154.7,10222,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866816,118528.00
01/18/2019 22:00,2,0.000,ALERT,213.74,303.58,60.001,1547866803,"201051344000868","174011545737251",0.00,-12.00,0,300.87,305.98,0.0,0.0,0.000,1189219.3,1189219.3,34099,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866818,118529.00
01/18/2019 22:00,2,0.000,ALERT,214.19,303.28,60.001,1547866803,"201051344000576","174011545737251",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,1202850.0,1202850.0,6533,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866820,118530.00
01/18/2019 22:00,2,0.000,ALERT,213.96,302.68,60.001,1547866803,"201051344001158","174011545737251",0.00,-14.00,0,299.67,305.08,0.0,0.0,0.000,1182452.9,1182452.9,2358,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866822,118531.00
01/18/2019 22:00,2,0.000,ALERT,213.06,301.17,60.001,1547866803,"201051344000917","174011545737251",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,1194050.1,1194050.1,10228,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866824,118532.00
01/18/2019 22:00,2,0.000,ALERT,213.06,300.87,60.001,1547866803,"201051344000417","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,968936.9,968936.9,10316,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866826,118533.00
01/18/2019 22:00,2,0.000,ALERT,213.06,301.47,60.001,1547866803,"201051344000685","174011545737251",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,1198336.5,1198336.5,10263,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866828,118534.00
01/18/2019 22:00,2,0.000,ALERT,213.06,300.57,60.028,1547866803,"201051344000651","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1192031.3,1192031.3,10259,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866830,118535.00
01/18/2019 22:00,2,0.000,ALERT,213.29,302.98,60.043,1547866803,"201051344000594","174011545737251",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,1206887.3,1206887.3,34071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866831,118536.00
01/18/2019 22:00,2,0.000,ALERT,213.96,302.98,60.017,1547866803,"201051344000469","174011545737251",0.00,-14.00,0,299.37,305.08,0.0,0.0,0.000,1191209.1,1191209.1,2359,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866833,118537.00
01/18/2019 22:00,2,0.000,ALERT,213.06,301.47,60.006,1547866803,"201051344000585","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1206796.2,1206796.2,10295,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866835,118538.00
01/18/2019 22:00,2,0.000,ALERT,214.19,302.37,59.985,1547866803,"201051344000853","174011545737251",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,1207096.6,1207096.6,2344,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866837,118539.00
01/18/2019 22:00,2,0.000,ALERT,213.06,301.77,60.006,1547866803,"201051344001145","174011545737251",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,1205827.2,1205827.2,10237,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866839,118540.00
01/18/2019 22:00,2,0.000,ALERT,212.83,301.17,60.038,1547866803,"201051344000438","174011545737251",0.00,-14.00,0,298.77,304.18,0.0,0.0,0.000,1199676.5,1199676.5,10264,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866841,118541.00
01/18/2019 22:00,2,0.000,ALERT,212.61,301.47,60.001,1547866803,"201051344001135","174011545737251",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,1187947.4,1187947.4,10241,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866842,118542.00
01/18/2019 22:00,2,0.000,ALERT,213.74,302.68,60.017,1547866803,"201051344000983","174011545737251",0.00,-12.00,0,300.27,305.68,0.0,0.0,0.000,1206636.5,1206636.5,2345,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866844,118543.00
01/18/2019 22:00,2,0.000,ALERT,212.83,300.87,60.033,1547866803,"201051344001203","174011545737251",0.00,-14.00,0,298.17,305.38,0.0,0.0,0.000,1196821.2,1196821.2,10273,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866846,118544.00
01/18/2019 22:00,2,0.000,ALERT,212.83,301.77,60.012,1547866803,"201051344001230","174011545737251",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,1191275.0,1191275.0,10267,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866848,118545.00
01/18/2019 22:00,2,0.000,ALERT,212.61,301.17,60.017,1547866803,"201051344000646","174011545737251",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,1185925.9,1185925.9,10264,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866850,118546.00
01/18/2019 22:00,2,0.000,ALERT,213.96,301.77,60.012,1547866803,"201051344000867","174011545737251",0.00,-11.50,0,299.37,305.68,0.0,0.0,0.000,1187931.7,1187931.7,34103,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866851,118547.00
01/18/2019 22:00,2,0.000,ALERT,214.41,302.68,60.012,1547866803,"201051344000633","174011545737251",0.00,-13.00,0,298.47,304.78,0.0,0.0,0.000,1186856.1,1186856.1,34151,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866853,118548.00
01/18/2019 22:00,2,0.000,ALERT,212.38,301.47,60.017,1547866803,"201051344000955","174011545737251",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,1204903.1,1204903.1,10259,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866855,118549.00
01/18/2019 22:00,2,0.000,ALERT,213.74,301.77,60.012,1547866803,"201051344000648","174011545737251",0.00,-15.00,0,299.07,305.08,0.0,0.0,0.000,1195058.7,1195058.7,34070,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866857,118550.00
01/18/2019 22:00,2,0.000,ALERT,214.19,302.68,60.012,1547866803,"201051344000645","174011545737251",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,1199374.2,1199374.2,34065,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547866859,118551.00
01/18/2019 22:00,2,0.000,ALERT,213.74,302.98,59.969,1547866803,"201051344000569","174011545737251",0.00,-13.00,0,300.87,306.28,0.0,0.0,0.000,1216715.6,1216715.6,2331,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547866861,118552.00
01/18/2019 22:00,2,0.000,ALERT,214.19,302.07,60.006,1547866803,"179051228000119","174011545737251",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,3226.8,3226.8,2341,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547866862,118553.00
01/18/2019 22:15,2,0.000,ALERT,213.29,303.58,60.006,1547867704,"201051344000579","174011545737251",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,1216152.2,1216152.2,2358,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867706,118554.00
01/18/2019 22:15,2,0.000,ALERT,212.38,300.57,59.964,1547867704,"201051344001025","174011545737251",0.00,-14.00,0,298.77,305.08,0.0,0.0,0.000,1200853.9,1200853.9,10276,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867708,118555.00
01/18/2019 22:15,2,0.000,ALERT,212.38,301.47,60.017,1547867704,"201051344001093","174011545737251",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,1193041.6,1193041.6,10259,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547867709,118556.00
01/18/2019 22:15,2,0.000,ALERT,213.29,302.98,60.012,1547867704,"201051344000458","174011545737251",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,1202462.8,1202462.8,2354,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867711,118557.00
01/18/2019 22:15,2,0.000,ALERT,212.38,301.77,60.006,1547867704,"201051344000890","174011545737251",0.00,-12.00,0,299.97,305.68,0.0,0.0,0.000,1197225.0,1197225.0,10256,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867713,118558.00
01/18/2019 22:15,2,0.000,ALERT,213.29,302.98,60.022,1547867704,"201051344000988","174011545737251",0.00,-12.00,0,298.47,304.48,0.0,0.0,0.000,937862.9,937862.9,2381,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867715,118559.00
01/18/2019 22:15,2,0.000,ALERT,213.06,302.37,60.006,1547867704,"201051344000582","174011545737251",0.00,-14.00,0,300.27,306.28,0.0,0.0,0.000,1177154.7,1177154.7,10224,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867717,118560.00
01/18/2019 22:15,2,0.000,ALERT,213.51,303.88,60.017,1547867704,"201051344000868","174011545737251",0.00,-14.00,0,301.47,305.98,0.0,0.0,0.000,1189219.3,1189219.3,34101,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867718,118561.00
01/18/2019 22:15,2,0.000,ALERT,213.74,303.58,60.012,1547867704,"201051344000576","174011545737251",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,1202850.0,1202850.0,6535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867720,118562.00
01/18/2019 22:15,2,0.000,ALERT,213.51,302.98,60.012,1547867704,"201051344001158","174011545737251",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,1182452.9,1182452.9,2360,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867722,118563.00
01/18/2019 22:15,2,0.000,ALERT,212.83,301.17,60.017,1547867704,"201051344000917","174011545737251",0.00,-11.00,0,298.17,305.08,0.0,0.0,0.000,1194050.1,1194050.1,10230,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867724,118564.00
01/18/2019 22:15,2,0.000,ALERT,212.83,300.87,60.017,1547867704,"201051344000417","174011545737251",0.00,-13.00,0,299.07,305.08,0.0,0.0,0.000,968936.9,968936.9,10318,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867726,118565.00
01/18/2019 22:15,2,0.000,ALERT,212.83,301.47,60.012,1547867704,"201051344000685","174011545737251",0.00,-12.00,0,299.37,305.68,0.0,0.0,0.000,1198336.5,1198336.5,10265,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867728,118566.00
01/18/2019 22:15,2,0.000,ALERT,212.61,300.87,60.017,1547867704,"201051344000651","174011545737251",0.00,-15.00,0,298.77,304.48,0.0,0.0,0.000,1192031.3,1192031.3,10261,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867730,118567.00
01/18/2019 22:15,2,0.000,ALERT,213.06,303.58,60.022,1547867704,"201051344000594","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1206887.3,1206887.3,34073,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867731,118568.00
01/18/2019 22:15,2,0.000,ALERT,213.51,303.28,60.043,1547867704,"201051344000469","174011545737251",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,1191209.1,1191209.1,2361,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867733,118569.00
01/18/2019 22:15,2,0.000,ALERT,212.83,301.77,60.017,1547867704,"201051344000585","174011545737251",0.00,-12.00,0,299.07,305.38,0.0,0.0,0.000,1206796.2,1206796.2,10297,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867735,118570.00
01/18/2019 22:15,2,0.000,ALERT,213.96,302.98,60.017,1547867704,"201051344000853","174011545737251",0.00,-13.00,0,300.57,305.38,0.0,0.0,0.000,1207096.6,1207096.6,2346,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867737,118571.00
01/18/2019 22:15,2,0.000,ALERT,212.83,301.47,60.028,1547867704,"201051344001145","174011545737251",0.00,-13.00,0,299.97,305.68,0.0,0.0,0.000,1205827.2,1205827.2,10239,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867739,118572.00
01/18/2019 22:15,2,0.000,ALERT,212.61,301.17,60.017,1547867704,"201051344000438","174011545737251",0.00,-14.00,0,299.67,305.38,0.0,0.0,0.000,1199676.5,1199676.5,10266,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867740,118573.00
01/18/2019 22:15,2,0.000,ALERT,212.16,301.47,60.022,1547867704,"201051344001135","174011545737251",0.00,-13.00,0,299.67,305.08,0.0,0.0,0.000,1187947.4,1187947.4,10243,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867742,118574.00
01/18/2019 22:15,2,0.000,ALERT,213.29,303.28,59.990,1547867704,"201051344000983","174011545737251",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,1206636.5,1206636.5,2347,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547867744,118575.00
01/18/2019 22:15,2,0.000,ALERT,212.61,300.87,60.017,1547867704,"201051344001203","174011545737251",0.00,-14.00,0,299.37,305.98,0.0,0.0,0.000,1196821.2,1196821.2,10275,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867746,118576.00
