ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 22:15,2,0.000,ALERT,212.61,302.07,60.022,1547867704,"201051344001230","174011545737251",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,1191275.0,1191275.0,10269,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867748,118577.00
01/18/2019 22:15,2,0.000,ALERT,212.38,301.47,60.075,1547867704,"201051344000646","174011545737251",0.00,-14.00,0,298.77,305.38,0.0,0.0,0.000,1185925.9,1185925.9,10266,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867750,118578.00
01/18/2019 22:15,2,0.000,ALERT,213.51,302.37,60.038,1547867704,"201051344000867","174011545737251",0.00,-11.50,0,299.97,305.38,0.0,0.0,0.000,1187931.7,1187931.7,34105,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547867751,118579.00
01/18/2019 22:15,2,0.000,ALERT,214.19,302.98,59.990,1547867704,"201051344000633","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1186856.1,1186856.1,34153,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867753,118580.00
01/18/2019 22:15,2,0.000,ALERT,212.16,301.47,60.022,1547867704,"201051344000955","174011545737251",0.00,-13.00,0,299.37,305.38,0.0,0.0,0.000,1204903.1,1204903.1,10261,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867755,118581.00
01/18/2019 22:15,2,0.000,ALERT,213.51,302.07,60.022,1547867704,"201051344000648","174011545737251",0.00,-14.00,0,299.67,305.08,0.0,0.0,0.000,1195058.7,1195058.7,34072,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867757,118582.00
01/18/2019 22:15,2,0.000,ALERT,213.96,302.98,60.022,1547867704,"201051344000645","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1199374.2,1199374.2,34067,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867759,118583.00
01/18/2019 22:15,2,0.000,ALERT,213.51,303.58,60.022,1547867704,"201051344000569","174011545737251",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,1216715.6,1216715.6,2333,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547867761,118584.00
01/18/2019 22:15,2,0.000,ALERT,213.96,302.68,60.022,1547867704,"179051228000119","174011545737251",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,3226.8,3226.8,2343,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547867762,118585.00
01/18/2019 22:30,2,0.000,ALERT,211.48,298.17,60.033,1547868604,"201051344000579","174011545737251",0.00,-13.00,0,296.66,305.38,0.0,0.0,0.000,1216152.2,1216152.2,2360,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868606,118586.00
01/18/2019 22:30,2,0.000,ALERT,210.80,296.66,60.022,1547868604,"201051344001025","174011545737251",0.00,-14.00,0,294.86,303.58,0.0,0.0,0.000,1200853.9,1200853.9,10278,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868608,118587.00
01/18/2019 22:30,2,0.000,ALERT,211.03,297.26,60.022,1547868604,"201051344001093","174011545737251",0.00,-11.50,0,295.46,302.98,0.0,0.0,0.000,1193041.6,1193041.6,10261,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868610,118588.00
01/18/2019 22:30,2,0.000,ALERT,211.48,297.87,60.022,1547868604,"201051344000458","174011545737251",0.00,-11.00,0,296.06,305.38,0.0,0.0,0.000,1202462.8,1202462.8,2356,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868612,118589.00
01/18/2019 22:30,2,0.000,ALERT,211.03,297.87,60.038,1547868604,"201051344000890","174011545737251",0.00,-12.00,0,296.06,304.18,0.0,0.0,0.000,1197225.0,1197225.0,10258,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868614,118590.00
01/18/2019 22:30,2,0.000,ALERT,211.25,297.26,60.028,1547868604,"201051344000988","174011545737251",0.00,-12.00,0,293.36,304.48,0.0,0.0,0.000,937862.9,937862.9,2383,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547868615,118591.00
01/18/2019 22:30,2,0.000,ALERT,211.70,298.77,60.017,1547868604,"201051344000582","174011545737251",0.00,-14.00,0,296.06,304.18,0.0,0.0,0.000,1177154.7,1177154.7,10226,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868617,118592.00
01/18/2019 22:30,2,0.000,ALERT,211.70,298.47,60.038,1547868604,"201051344000868","174011545737251",0.00,-11.50,0,296.66,305.68,0.0,0.0,0.000,1189219.3,1189219.3,34103,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868619,118593.00
01/18/2019 22:30,2,0.000,ALERT,211.93,298.17,60.033,1547868604,"201051344000576","174011545737251",0.00,-13.00,0,296.06,305.08,0.0,0.0,0.000,1202850.0,1202850.0,6537,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547868621,118594.00
01/18/2019 22:30,2,0.000,ALERT,211.93,297.87,59.996,1547868604,"201051344001158","174011545737251",0.00,-14.00,0,295.46,304.78,0.0,0.0,0.000,1182452.9,1182452.9,2362,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868623,118595.00
01/18/2019 22:30,2,0.000,ALERT,211.25,297.26,60.033,1547868604,"201051344000917","174011545737251",0.00,-11.50,0,294.26,302.68,0.0,0.0,0.000,1194050.1,1194050.1,10232,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868625,118596.00
01/18/2019 22:30,2,0.000,ALERT,211.25,296.96,60.054,1547868604,"201051344000417","174011545737251",0.00,-13.00,0,294.86,302.37,0.0,0.0,0.000,968936.9,968936.9,10320,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868627,118597.00
01/18/2019 22:30,2,0.000,ALERT,211.48,297.57,60.038,1547868604,"201051344000685","174011545737251",0.00,-13.00,0,295.16,302.98,0.0,0.0,0.000,1198336.5,1198336.5,10267,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868628,118598.00
01/18/2019 22:30,2,0.000,ALERT,211.25,296.96,59.990,1547868604,"201051344000651","174011545737251",0.00,-15.00,0,295.16,302.68,0.0,0.0,0.000,1192031.3,1192031.3,10263,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868630,118599.00
01/18/2019 22:30,2,0.000,ALERT,211.25,298.47,60.038,1547868604,"201051344000594","174011545737251",0.00,-14.00,0,295.46,304.78,0.0,0.0,0.000,1206887.3,1206887.3,34075,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868632,118600.00
01/18/2019 22:30,2,0.000,ALERT,211.70,297.87,60.017,1547868604,"201051344000469","174011545737251",0.00,-14.00,0,295.16,304.78,0.0,0.0,0.000,1191209.1,1191209.1,2363,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868634,118601.00
01/18/2019 22:30,2,0.000,ALERT,211.25,297.87,59.980,1547868604,"201051344000585","174011545737251",0.00,-12.00,0,295.16,303.28,0.0,0.0,0.000,1206796.2,1206796.2,10299,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868636,118602.00
01/18/2019 22:30,2,0.000,ALERT,212.16,297.87,60.022,1547868604,"201051344000853","174011545737251",0.00,-13.00,0,296.06,305.08,0.0,0.0,0.000,1207096.6,1207096.6,2348,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868637,118603.00
01/18/2019 22:30,2,0.000,ALERT,211.48,297.87,59.996,1547868604,"201051344001145","174011545737251",0.00,-13.00,0,295.76,303.58,0.0,0.0,0.000,1205827.2,1205827.2,10241,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868639,118604.00
01/18/2019 22:30,2,0.000,ALERT,211.25,297.57,60.028,1547868604,"201051344000438","174011545737251",0.00,-14.00,0,295.76,303.28,0.0,0.0,0.000,1199676.5,1199676.5,10268,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868641,118605.00
01/18/2019 22:30,2,0.000,ALERT,210.80,297.57,60.043,1547868604,"201051344001135","174011545737251",0.00,-13.00,0,295.76,303.88,0.0,0.0,0.000,1187947.4,1187947.4,10245,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868643,118606.00
01/18/2019 22:30,2,0.000,ALERT,211.48,297.87,60.038,1547868604,"201051344000983","174011545737251",0.00,-12.00,0,296.06,305.08,0.0,0.0,0.000,1206636.5,1206636.5,2349,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868645,118607.00
01/18/2019 22:30,2,0.000,ALERT,211.25,296.96,60.006,1547868604,"201051344001203","174011545737251",0.00,-14.00,0,295.16,304.48,0.0,0.0,0.000,1196821.2,1196821.2,10277,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868647,118608.00
01/18/2019 22:30,2,0.000,ALERT,211.03,297.57,60.028,1547868604,"201051344001230","174011545737251",0.00,-13.00,0,295.76,303.28,0.0,0.0,0.000,1191275.0,1191275.0,10271,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547868648,118609.00
01/18/2019 22:30,2,0.000,ALERT,210.80,297.26,60.028,1547868604,"201051344000646","174011545737251",0.00,-14.00,0,294.86,302.98,0.0,0.0,0.000,1185925.9,1185925.9,10268,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547868650,118610.00
01/18/2019 22:30,2,0.000,ALERT,211.93,297.26,60.028,1547868604,"201051344000867","174011545737251",0.00,-11.50,0,295.16,305.08,0.0,0.0,0.000,1187931.7,1187931.7,34107,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868652,118611.00
01/18/2019 22:30,2,0.000,ALERT,212.38,297.57,60.028,1547868604,"201051344000633","174011545737251",0.00,-13.00,0,294.26,304.18,0.0,0.0,0.000,1186856.1,1186856.1,34155,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868654,118612.00
01/18/2019 22:30,2,0.000,ALERT,210.80,297.57,60.028,1547868604,"201051344000955","174011545737251",0.00,-13.00,0,295.46,302.98,0.0,0.0,0.000,1204903.1,1204903.1,10263,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868656,118613.00
01/18/2019 22:30,2,0.000,ALERT,211.70,296.96,60.001,1547868604,"201051344000648","174011545737251",0.00,-15.00,0,295.16,304.48,0.0,0.0,0.000,1195058.7,1195058.7,34074,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868657,118614.00
01/18/2019 22:30,2,0.000,ALERT,212.16,297.87,60.022,1547868604,"201051344000645","174011545737251",0.00,-12.00,0,296.06,304.78,0.0,0.0,0.000,1199374.2,1199374.2,34069,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547868659,118615.00
01/18/2019 22:30,2,0.000,ALERT,211.70,298.47,60.049,1547868604,"201051344000569","174011545737251",0.00,-13.00,0,296.66,305.68,0.0,0.0,0.000,1216715.6,1216715.6,2335,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547868661,118616.00
01/18/2019 22:30,2,0.000,ALERT,211.93,297.26,60.054,1547868604,"179051228000119","174011545737251",0.00,-11.50,0,294.86,304.48,0.0,0.0,0.000,3226.8,3226.8,2345,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547868663,118617.00
01/18/2019 22:45,2,0.000,ALERT,211.93,299.07,60.022,1547869504,"201051344000579","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1216152.2,1216152.2,2362,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869506,118618.00
01/18/2019 22:45,2,0.000,ALERT,211.25,297.26,60.054,1547869504,"201051344001025","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1200853.9,1200853.9,10280,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869508,118619.00
01/18/2019 22:45,2,0.000,ALERT,211.48,297.87,60.043,1547869504,"201051344001093","174011545737251",0.00,-11.50,0,295.46,298.77,0.0,0.0,0.000,1193041.6,1193041.6,10263,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869510,118620.00
01/18/2019 22:45,2,0.000,ALERT,211.70,298.47,60.059,1547869504,"201051344000458","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1202462.8,1202462.8,2358,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869511,118621.00
01/18/2019 22:45,2,0.000,ALERT,211.48,297.87,60.033,1547869504,"201051344000890","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1197225.0,1197225.0,10260,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869513,118622.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.87,60.043,1547869504,"201051344000988","174011545737251",0.00,-12.00,0,293.36,299.67,0.0,0.0,0.000,937862.9,937862.9,2385,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869515,118623.00
01/18/2019 22:45,2,0.000,ALERT,211.93,298.77,60.049,1547869504,"201051344000582","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1177154.7,1177154.7,10228,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869517,118624.00
01/18/2019 22:45,2,0.000,ALERT,211.93,299.07,60.006,1547869504,"201051344000868","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1189219.3,1189219.3,34105,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869519,118625.00
01/18/2019 22:45,2,0.000,ALERT,212.38,299.07,60.049,1547869504,"201051344000576","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1202850.0,1202850.0,6539,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869521,118626.00
01/18/2019 22:45,2,0.000,ALERT,212.16,298.47,60.038,1547869504,"201051344001158","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1182452.9,1182452.9,2364,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869523,118627.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.26,60.043,1547869504,"201051344000917","174011545737251",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,1194050.1,1194050.1,10234,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869524,118628.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.26,60.017,1547869504,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,968936.9,968936.9,10322,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869526,118629.00
01/18/2019 22:45,2,0.000,ALERT,211.93,297.87,60.043,1547869504,"201051344000685","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1198336.5,1198336.5,10269,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869528,118630.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.26,60.049,1547869504,"201051344000651","174011545737251",0.00,-15.00,0,295.46,298.77,0.0,0.0,0.000,1192031.3,1192031.3,10265,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869530,118631.00
01/18/2019 22:45,2,0.000,ALERT,211.25,298.47,60.049,1547869504,"201051344000594","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1206887.3,1206887.3,34077,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869532,118632.00
01/18/2019 22:45,2,0.000,ALERT,211.93,298.17,60.049,1547869504,"201051344000469","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1191209.1,1191209.1,2365,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869533,118633.00
01/18/2019 22:45,2,0.000,ALERT,211.70,298.17,60.059,1547869504,"201051344000585","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1206796.2,1206796.2,10301,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869535,118634.00
01/18/2019 22:45,2,0.000,ALERT,212.16,297.87,60.043,1547869504,"201051344000853","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1207096.6,1207096.6,2350,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869537,118635.00
01/18/2019 22:45,2,0.000,ALERT,211.93,297.87,60.054,1547869504,"201051344001145","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1205827.2,1205827.2,10243,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869539,118636.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.87,60.043,1547869504,"201051344000438","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1199676.5,1199676.5,10270,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869541,118637.00
01/18/2019 22:45,2,0.000,ALERT,211.25,297.87,59.990,1547869504,"201051344001135","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1187947.4,1187947.4,10247,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869543,118638.00
01/18/2019 22:45,2,0.000,ALERT,211.48,297.87,60.043,1547869504,"201051344000983","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1206636.5,1206636.5,2351,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869545,118639.00
01/18/2019 22:45,2,0.000,ALERT,211.48,297.26,60.043,1547869504,"201051344001203","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1196821.2,1196821.2,10279,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869546,118640.00
01/18/2019 22:45,2,0.000,ALERT,211.48,297.87,60.043,1547869504,"201051344001230","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1191275.0,1191275.0,10273,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869548,118641.00
01/18/2019 22:45,2,0.000,ALERT,211.25,297.87,60.049,1547869504,"201051344000646","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1185925.9,1185925.9,10270,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869550,118642.00
01/18/2019 22:45,2,0.000,ALERT,211.93,297.26,60.070,1547869504,"201051344000867","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,1187931.7,1187931.7,34109,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869552,118643.00
01/18/2019 22:45,2,0.000,ALERT,212.38,297.57,60.043,1547869504,"201051344000633","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1186856.1,1186856.1,34157,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547869554,118644.00
01/18/2019 22:45,2,0.000,ALERT,211.25,297.87,60.054,1547869504,"201051344000955","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1204903.1,1204903.1,10265,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869556,118645.00
01/18/2019 22:45,2,0.000,ALERT,211.70,297.26,60.017,1547869504,"201051344000648","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1195058.7,1195058.7,34076,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869558,118646.00
01/18/2019 22:45,2,0.000,ALERT,212.16,297.87,60.049,1547869504,"201051344000645","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1199374.2,1199374.2,34071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869559,118647.00
01/18/2019 22:45,2,0.000,ALERT,211.70,298.77,60.054,1547869504,"201051344000569","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1216715.6,1216715.6,2337,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547869561,118648.00
01/18/2019 22:45,2,0.000,ALERT,212.16,297.57,60.065,1547869504,"179051228000119","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,3226.8,3226.8,2347,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547869563,118649.00
01/18/2019 23:00,2,0.000,ALERT,212.16,299.37,59.985,1547870403,"201051344000579","174011545737251",0.00,-13.00,0,285.54,301.77,0.0,0.0,0.000,1216152.2,1216152.2,2364,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870406,118650.00
01/18/2019 23:00,2,0.000,ALERT,211.70,297.26,59.985,1547870403,"201051344001025","174011545737251",0.00,-15.00,0,284.04,299.97,0.0,0.0,0.000,1200853.9,1200853.9,10282,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870407,118651.00
01/18/2019 23:00,2,0.000,ALERT,211.93,297.87,60.017,1547870403,"201051344001093","174011545737251",0.00,-11.50,0,284.34,299.37,0.0,0.0,0.000,1193041.6,1193041.6,10265,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870409,118652.00
01/18/2019 23:00,2,0.000,ALERT,212.16,298.77,59.985,1547870403,"201051344000458","174011545737251",0.00,-11.00,0,284.64,301.47,0.0,0.0,0.000,1202462.8,1202462.8,2360,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870411,118653.00
01/18/2019 23:00,2,0.000,ALERT,211.70,298.17,59.996,1547870403,"201051344000890","174011545737251",0.00,-12.00,0,284.94,300.57,0.0,0.0,0.000,1197225.0,1197225.0,10262,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870413,118654.00
01/18/2019 23:00,2,0.000,ALERT,212.16,298.47,59.985,1547870403,"201051344000988","174011545737251",0.00,-13.00,0,282.24,299.97,0.0,0.0,0.000,937862.9,937862.9,2387,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870415,118655.00
01/18/2019 23:00,2,0.000,ALERT,212.16,298.77,59.990,1547870403,"201051344000582","174011545737251",0.00,-15.00,0,285.24,300.27,0.0,0.0,0.000,1177154.7,1177154.7,10230,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870416,118656.00
01/18/2019 23:00,2,0.000,ALERT,212.16,299.67,60.038,1547870403,"201051344000868","174011545737251",0.00,-12.00,0,285.24,301.47,0.0,0.0,0.000,1189219.3,1189219.3,34107,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870418,118657.00
01/18/2019 23:00,2,0.000,ALERT,212.83,299.37,59.985,1547870403,"201051344000576","174011545737251",0.00,-14.00,0,285.24,300.57,0.0,0.0,0.000,1202850.0,1202850.0,6541,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870420,118658.00
01/18/2019 23:00,2,0.000,ALERT,212.38,298.77,59.985,1547870403,"201051344001158","174011545737251",0.00,-15.00,0,284.34,300.27,0.0,0.0,0.000,1182452.9,1182452.9,2366,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870422,118659.00
01/18/2019 23:00,2,0.000,ALERT,212.16,297.87,59.996,1547870403,"201051344000917","174011545737251",0.00,-11.50,0,283.14,298.77,0.0,0.0,0.000,1194050.1,1194050.1,10236,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870424,118660.00
01/18/2019 23:00,2,0.000,ALERT,212.16,297.57,59.990,1547870403,"201051344000417","174011545737251",0.00,-14.00,0,284.04,299.07,0.0,0.0,0.000,968936.9,968936.9,10324,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870426,118661.00
01/18/2019 23:00,2,0.000,ALERT,212.38,298.17,59.996,1547870403,"201051344000685","174011545737251",0.00,-13.00,0,284.34,299.67,0.0,0.0,0.000,1198336.5,1198336.5,10271,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870428,118662.00
01/18/2019 23:00,2,0.000,ALERT,212.16,297.57,60.006,1547870403,"201051344000651","174011545737251",0.00,-16.00,0,284.04,299.07,0.0,0.0,0.000,1192031.3,1192031.3,10267,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870429,118663.00
01/18/2019 23:00,2,0.000,ALERT,211.93,299.37,59.996,1547870403,"201051344000594","174011545737251",0.00,-14.00,0,284.64,300.57,0.0,0.0,0.000,1206887.3,1206887.3,34079,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870431,118664.00
01/18/2019 23:00,2,0.000,ALERT,212.38,299.07,59.985,1547870403,"201051344000469","174011545737251",0.00,-14.00,0,284.04,300.27,0.0,0.0,0.000,1191209.1,1191209.1,2367,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870433,118665.00
01/18/2019 23:00,2,0.000,ALERT,211.93,298.17,60.001,1547870403,"201051344000585","174011545737251",0.00,-13.00,0,284.04,299.67,0.0,0.0,0.000,1206796.2,1206796.2,10303,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870435,118666.00
01/18/2019 23:00,2,0.000,ALERT,212.83,298.47,60.006,1547870403,"201051344000853","174011545737251",0.00,-14.00,0,284.64,300.57,0.0,0.0,0.000,1207096.6,1207096.6,2352,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870437,118667.00
01/18/2019 23:00,2,0.000,ALERT,212.38,298.17,60.033,1547870403,"201051344001145","174011545737251",0.00,-13.00,0,284.64,299.97,0.0,0.0,0.000,1205827.2,1205827.2,10245,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870439,118668.00
01/18/2019 23:00,2,0.000,ALERT,211.93,297.87,59.996,1547870403,"201051344000438","174011545737251",0.00,-14.00,0,284.64,299.97,0.0,0.0,0.000,1199676.5,1199676.5,10272,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870440,118669.00
01/18/2019 23:00,2,0.000,ALERT,211.48,297.87,59.969,1547870403,"201051344001135","174011545737251",0.00,-13.00,0,284.64,299.97,0.0,0.0,0.000,1187947.4,1187947.4,10249,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870442,118670.00
01/18/2019 23:00,2,0.000,ALERT,212.16,299.07,60.028,1547870403,"201051344000983","174011545737251",0.00,-13.00,0,284.94,301.17,0.0,0.0,0.000,1206636.5,1206636.5,2353,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870444,118671.00
01/18/2019 23:00,2,0.000,ALERT,211.93,297.57,60.001,1547870403,"201051344001203","174011545737251",0.00,-14.00,0,284.34,300.87,0.0,0.0,0.000,1196821.2,1196821.2,10281,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870446,118672.00
01/18/2019 23:00,2,0.000,ALERT,211.93,298.47,60.001,1547870403,"201051344001230","174011545737251",0.00,-13.00,0,284.64,299.67,0.0,0.0,0.000,1191275.0,1191275.0,10275,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870448,118673.00
01/18/2019 23:00,2,0.000,ALERT,211.70,298.17,59.985,1547870403,"201051344000646","174011545737251",0.00,-14.00,0,283.74,299.37,0.0,0.0,0.000,1185925.9,1185925.9,10272,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870449,118674.00
01/18/2019 23:00,2,0.000,ALERT,212.61,298.17,60.006,1547870403,"201051344000867","174011545737251",0.00,-11.50,0,284.04,300.57,0.0,0.0,0.000,1187931.7,1187931.7,34111,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870451,118675.00
01/18/2019 23:00,2,0.000,ALERT,213.06,298.77,60.001,1547870403,"201051344000633","174011545737251",0.00,-13.00,0,283.14,299.97,0.0,0.0,0.000,1186856.1,1186856.1,34159,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870453,118676.00
01/18/2019 23:00,2,0.000,ALERT,211.48,298.17,59.996,1547870403,"201051344000955","174011545737251",0.00,-13.00,0,284.34,299.37,0.0,0.0,0.000,1204903.1,1204903.1,10267,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870455,118677.00
01/18/2019 23:00,2,0.000,ALERT,212.16,297.87,59.996,1547870403,"201051344000648","174011545737251",0.00,-15.00,0,284.04,300.57,0.0,0.0,0.000,1195058.7,1195058.7,34078,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547870457,118678.00
01/18/2019 23:00,2,0.000,ALERT,212.61,298.77,59.969,1547870403,"201051344000645","174011545737251",0.00,-12.00,0,284.64,300.57,0.0,0.0,0.000,1199374.2,1199374.2,34073,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870459,118679.00
01/18/2019 23:00,2,0.000,ALERT,212.16,299.37,59.996,1547870403,"201051344000569","174011545737251",0.00,-14.00,0,285.24,301.77,0.0,0.0,0.000,1216715.6,1216715.6,2339,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547870461,118680.00
01/18/2019 23:00,2,0.000,ALERT,212.38,298.17,59.985,1547870403,"179051228000119","174011545737251",0.00,-11.50,0,283.44,299.67,0.0,0.0,0.000,3226.8,3226.8,2349,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547870462,118681.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.97,60.006,1547871304,"201051344000579","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1216152.2,1216152.2,2366,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871306,118682.00
01/18/2019 23:15,2,0.000,ALERT,211.70,298.17,59.964,1547871304,"201051344001025","174011545737251",0.00,-15.00,0,295.46,300.87,0.0,0.0,0.000,1200853.9,1200853.9,10284,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871308,118683.00
01/18/2019 23:15,2,0.000,ALERT,211.93,299.37,60.001,1547871304,"201051344001093","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1193041.6,1193041.6,10267,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871309,118684.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.07,60.006,1547871304,"201051344000458","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1202462.8,1202462.8,2362,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871311,118685.00
01/18/2019 23:15,2,0.000,ALERT,211.93,299.37,60.012,1547871304,"201051344000890","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1197225.0,1197225.0,10264,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871313,118686.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.07,60.012,1547871304,"201051344000988","174011545737251",0.00,-13.00,0,294.26,300.87,0.0,0.0,0.000,937862.9,937862.9,2389,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871315,118687.00
01/18/2019 23:15,2,0.000,ALERT,212.38,299.97,60.006,1547871304,"201051344000582","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1177154.7,1177154.7,10232,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871317,118688.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.67,60.022,1547871304,"201051344000868","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1189219.3,1189219.3,34109,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871318,118689.00
01/18/2019 23:15,2,0.000,ALERT,212.61,299.37,60.001,1547871304,"201051344000576","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1202850.0,1202850.0,6543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871320,118690.00
01/18/2019 23:15,2,0.000,ALERT,212.38,299.07,60.017,1547871304,"201051344001158","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2368,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871322,118691.00
01/18/2019 23:15,2,0.000,ALERT,212.16,298.77,60.017,1547871304,"201051344000917","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1194050.1,1194050.1,10238,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871324,118692.00
01/18/2019 23:15,2,0.000,ALERT,212.16,298.77,60.012,1547871304,"201051344000417","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,968936.9,968936.9,10326,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871326,118693.00
01/18/2019 23:15,2,0.000,ALERT,212.38,299.07,60.012,1547871304,"201051344000685","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1198336.5,1198336.5,10273,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871328,118694.00
01/18/2019 23:15,2,0.000,ALERT,212.16,298.47,60.017,1547871304,"201051344000651","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1192031.3,1192031.3,10269,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871329,118695.00
01/18/2019 23:15,2,0.000,ALERT,211.93,299.67,60.028,1547871304,"201051344000594","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1206887.3,1206887.3,34081,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871331,118696.00
01/18/2019 23:15,2,0.000,ALERT,212.38,299.37,60.017,1547871304,"201051344000469","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1191209.1,1191209.1,2369,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871333,118697.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.37,60.049,1547871304,"201051344000585","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1206796.2,1206796.2,10305,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871335,118698.00
01/18/2019 23:15,2,0.000,ALERT,212.61,298.77,60.017,1547871304,"201051344000853","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2354,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871337,118699.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.37,60.022,1547871304,"201051344001145","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1205827.2,1205827.2,10247,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871339,118700.00
01/18/2019 23:15,2,0.000,ALERT,211.93,299.07,60.017,1547871304,"201051344000438","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1199676.5,1199676.5,10274,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871341,118701.00
01/18/2019 23:15,2,0.000,ALERT,211.48,299.07,60.075,1547871304,"201051344001135","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1187947.4,1187947.4,10251,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871342,118702.00
01/18/2019 23:15,2,0.000,ALERT,212.16,299.07,60.022,1547871304,"201051344000983","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,1206636.5,1206636.5,2355,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871344,118703.00
01/18/2019 23:15,2,0.000,ALERT,211.93,298.17,60.022,1547871304,"201051344001203","174011545737251",0.00,-15.00,0,295.76,301.77,0.0,0.0,0.000,1196821.2,1196821.2,10283,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871346,118704.00
01/18/2019 23:15,2,0.000,ALERT,211.93,299.37,60.028,1547871304,"201051344001230","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1191275.0,1191275.0,10277,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547871348,118705.00
01/18/2019 23:15,2,0.000,ALERT,211.70,299.07,60.033,1547871304,"201051344000646","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1185925.9,1185925.9,10274,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871350,118706.00
01/18/2019 23:15,2,0.000,ALERT,212.38,298.47,60.033,1547871304,"201051344000867","174011545737251",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,1187931.7,1187931.7,34113,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871351,118707.00
01/18/2019 23:15,2,0.000,ALERT,213.06,299.07,60.022,1547871304,"201051344000633","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34161,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871353,118708.00
01/18/2019 23:15,2,0.000,ALERT,211.48,299.07,60.022,1547871304,"201051344000955","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1204903.1,1204903.1,10269,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871355,118709.00
01/18/2019 23:15,2,0.000,ALERT,212.38,298.77,60.065,1547871304,"201051344000648","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,1195058.7,1195058.7,34080,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871357,118710.00
01/18/2019 23:15,2,0.000,ALERT,212.83,299.37,60.033,1547871304,"201051344000645","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1199374.2,1199374.2,34075,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871359,118711.00
01/18/2019 23:15,2,0.000,ALERT,212.38,299.97,60.033,1547871304,"201051344000569","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2341,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547871361,118712.00
01/18/2019 23:15,2,0.000,ALERT,212.61,298.77,60.070,1547871304,"179051228000119","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,3226.8,3226.8,2351,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547871362,118713.00
01/18/2019 23:30,2,0.000,ALERT,212.61,300.57,60.006,1547872204,"201051344000579","174011545737251",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,1216152.2,1216152.2,2368,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872206,118714.00
01/18/2019 23:30,2,0.000,ALERT,212.38,298.77,60.054,1547872204,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1200853.9,1200853.9,10286,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872208,118715.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.37,60.006,1547872204,"201051344001093","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1193041.6,1193041.6,10269,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872210,118716.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.67,60.001,1547872204,"201051344000458","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1202462.8,1202462.8,2364,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872211,118717.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.97,60.001,1547872204,"201051344000890","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1197225.0,1197225.0,10266,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872213,118718.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.37,59.996,1547872204,"201051344000988","174011545737251",0.00,-13.00,0,294.86,301.17,0.0,0.0,0.000,937862.9,937862.9,2391,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872215,118719.00
01/18/2019 23:30,2,0.000,ALERT,212.83,300.57,60.001,1547872204,"201051344000582","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1177154.7,1177154.7,10234,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872217,118720.00
