ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/18/2019 23:30,2,0.000,ALERT,212.61,300.57,59.980,1547872204,"201051344000868","174011545737251",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,1189219.3,1189219.3,34111,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872219,118721.00
01/18/2019 23:30,2,0.000,ALERT,213.06,300.27,59.996,1547872204,"201051344000576","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1202850.0,1202850.0,6545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872221,118722.00
01/18/2019 23:30,2,0.000,ALERT,212.83,299.97,60.001,1547872204,"201051344001158","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1182452.9,1182452.9,2370,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872222,118723.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.07,59.990,1547872204,"201051344000917","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1194050.1,1194050.1,10240,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872224,118724.00
01/18/2019 23:30,2,0.000,ALERT,212.61,298.77,60.001,1547872204,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,968936.9,968936.9,10328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872226,118725.00
01/18/2019 23:30,2,0.000,ALERT,212.83,299.37,60.006,1547872204,"201051344000685","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1198336.5,1198336.5,10275,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872228,118726.00
01/18/2019 23:30,2,0.000,ALERT,212.61,298.77,59.996,1547872204,"201051344000651","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1192031.3,1192031.3,10271,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872230,118727.00
01/18/2019 23:30,2,0.000,ALERT,212.16,300.27,60.001,1547872204,"201051344000594","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1206887.3,1206887.3,34083,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872231,118728.00
01/18/2019 23:30,2,0.000,ALERT,212.83,299.67,60.033,1547872204,"201051344000469","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1191209.1,1191209.1,2371,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872233,118729.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.67,60.001,1547872204,"201051344000585","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1206796.2,1206796.2,10307,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872235,118730.00
01/18/2019 23:30,2,0.000,ALERT,213.06,299.67,60.043,1547872204,"201051344000853","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1207096.6,1207096.6,2356,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872237,118731.00
01/18/2019 23:30,2,0.000,ALERT,212.83,299.97,60.001,1547872204,"201051344001145","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1205827.2,1205827.2,10249,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872239,118732.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.37,59.996,1547872204,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1199676.5,1199676.5,10276,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872241,118733.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.67,60.001,1547872204,"201051344001135","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1187947.4,1187947.4,10253,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872242,118734.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.67,59.980,1547872204,"201051344000983","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1206636.5,1206636.5,2357,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872244,118735.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.07,59.975,1547872204,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1196821.2,1196821.2,10285,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872246,118736.00
01/18/2019 23:30,2,0.000,ALERT,212.61,299.97,59.996,1547872204,"201051344001230","174011545737251",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,1191275.0,1191275.0,10279,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872248,118737.00
01/18/2019 23:30,2,0.000,ALERT,212.38,299.37,60.028,1547872204,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1185925.9,1185925.9,10276,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872250,118738.00
01/18/2019 23:30,2,0.000,ALERT,213.06,298.77,60.012,1547872204,"201051344000867","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1187931.7,1187931.7,34115,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872252,118739.00
01/18/2019 23:30,2,0.000,ALERT,213.51,299.37,60.001,1547872204,"201051344000633","174011545737251",0.00,-14.00,0,295.46,301.17,0.0,0.0,0.000,1186856.1,1186856.1,34163,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872253,118740.00
01/18/2019 23:30,2,0.000,ALERT,212.16,299.37,60.006,1547872204,"201051344000955","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1204903.1,1204903.1,10271,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872255,118741.00
01/18/2019 23:30,2,0.000,ALERT,212.83,298.77,60.033,1547872204,"201051344000648","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1195058.7,1195058.7,34082,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547872257,118742.00
01/18/2019 23:30,2,0.000,ALERT,213.06,299.67,59.990,1547872204,"201051344000645","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1199374.2,1199374.2,34077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872259,118743.00
01/18/2019 23:30,2,0.000,ALERT,212.61,300.27,59.996,1547872204,"201051344000569","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1216715.6,1216715.6,2343,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547872261,118744.00
01/18/2019 23:30,2,0.000,ALERT,213.06,299.37,60.012,1547872204,"179051228000119","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,3226.8,3226.8,2353,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547872262,118745.00
01/18/2019 23:45,2,0.000,ALERT,213.06,300.87,60.033,1547873103,"201051344000579","174011545737251",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,1216152.2,1216152.2,2370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873106,118746.00
01/18/2019 23:45,2,0.000,ALERT,212.61,299.07,60.033,1547873103,"201051344001025","174011545737251",0.00,-15.00,0,296.36,302.98,0.0,0.0,0.000,1200853.9,1200853.9,10288,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873107,118747.00
01/18/2019 23:45,2,0.000,ALERT,212.83,299.97,60.065,1547873103,"201051344001093","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1193041.6,1193041.6,10271,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873109,118748.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.27,60.028,1547873103,"201051344000458","174011545737251",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,1202462.8,1202462.8,2366,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873111,118749.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.27,60.017,1547873103,"201051344000890","174011545737251",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,1197225.0,1197225.0,10268,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873113,118750.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.27,60.012,1547873103,"201051344000988","174011545737251",0.00,-13.00,0,295.16,302.68,0.0,0.0,0.000,937862.9,937862.9,2393,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873115,118751.00
01/18/2019 23:45,2,0.000,ALERT,213.29,300.87,60.059,1547873103,"201051344000582","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1177154.7,1177154.7,10236,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873116,118752.00
01/18/2019 23:45,2,0.000,ALERT,212.61,300.57,60.038,1547873103,"201051344000868","174011545737251",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,1189219.3,1189219.3,34113,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873118,118753.00
01/18/2019 23:45,2,0.000,ALERT,213.51,301.17,60.043,1547873103,"201051344000576","174011545737251",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,1202850.0,1202850.0,6547,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873120,118754.00
01/18/2019 23:45,2,0.000,ALERT,213.29,300.27,60.038,1547873103,"201051344001158","174011545737251",0.00,-15.00,0,297.26,302.98,0.0,0.0,0.000,1182452.9,1182452.9,2372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873122,118755.00
01/18/2019 23:45,2,0.000,ALERT,213.06,299.37,60.038,1547873103,"201051344000917","174011545737251",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,1194050.1,1194050.1,10242,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873124,118756.00
01/18/2019 23:45,2,0.000,ALERT,213.06,299.37,60.038,1547873103,"201051344000417","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,968936.9,968936.9,10330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873125,118757.00
01/18/2019 23:45,2,0.000,ALERT,213.06,299.67,60.033,1547873103,"201051344000685","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1198336.5,1198336.5,10277,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873127,118758.00
01/18/2019 23:45,2,0.000,ALERT,212.83,299.07,60.038,1547873103,"201051344000651","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1192031.3,1192031.3,10273,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873129,118759.00
01/18/2019 23:45,2,0.000,ALERT,212.61,301.17,60.065,1547873103,"201051344000594","174011545737251",0.00,-14.00,0,297.26,303.28,0.0,0.0,0.000,1206887.3,1206887.3,34085,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873131,118760.00
01/18/2019 23:45,2,0.000,ALERT,213.06,300.57,60.028,1547873103,"201051344000469","174011545737251",0.00,-15.00,0,296.66,302.98,0.0,0.0,0.000,1191209.1,1191209.1,2373,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873133,118761.00
01/18/2019 23:45,2,0.000,ALERT,213.06,300.27,60.017,1547873103,"201051344000585","174011545737251",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,1206796.2,1206796.2,10309,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873135,118762.00
01/18/2019 23:45,2,0.000,ALERT,213.51,300.27,60.022,1547873103,"201051344000853","174011545737251",0.00,-14.00,0,297.57,303.28,0.0,0.0,0.000,1207096.6,1207096.6,2358,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873137,118763.00
01/18/2019 23:45,2,0.000,ALERT,213.06,299.97,60.028,1547873103,"201051344001145","174011545737251",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,1205827.2,1205827.2,10251,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873139,118764.00
01/18/2019 23:45,2,0.000,ALERT,212.83,299.67,60.049,1547873103,"201051344000438","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1199676.5,1199676.5,10278,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873141,118765.00
01/18/2019 23:45,2,0.000,ALERT,212.61,299.97,59.996,1547873103,"201051344001135","174011545737251",0.00,-14.00,0,296.96,302.98,0.0,0.0,0.000,1187947.4,1187947.4,10255,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873142,118766.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.57,60.028,1547873103,"201051344000983","174011545737251",0.00,-13.00,0,297.87,303.58,0.0,0.0,0.000,1206636.5,1206636.5,2359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873144,118767.00
01/18/2019 23:45,2,0.000,ALERT,212.83,299.37,60.017,1547873103,"201051344001203","174011545737251",0.00,-15.00,0,296.66,303.88,0.0,0.0,0.000,1196821.2,1196821.2,10287,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873146,118768.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.27,60.033,1547873103,"201051344001230","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,1191275.0,1191275.0,10281,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873148,118769.00
01/18/2019 23:45,2,0.000,ALERT,212.61,299.67,60.033,1547873103,"201051344000646","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,1185925.9,1185925.9,10278,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873150,118770.00
01/18/2019 23:45,2,0.000,ALERT,213.06,299.67,60.028,1547873103,"201051344000867","174011545737251",0.00,-12.00,0,296.66,303.28,0.0,0.0,0.000,1187931.7,1187931.7,34117,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873151,118771.00
01/18/2019 23:45,2,0.000,ALERT,213.74,299.97,60.038,1547873103,"201051344000633","174011545737251",0.00,-14.00,0,295.76,302.68,0.0,0.0,0.000,1186856.1,1186856.1,34165,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873153,118772.00
01/18/2019 23:45,2,0.000,ALERT,212.61,299.97,60.038,1547873103,"201051344000955","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1204903.1,1204903.1,10273,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873155,118773.00
01/18/2019 23:45,2,0.000,ALERT,212.83,299.07,60.033,1547873103,"201051344000648","174011545737251",0.00,-15.00,0,296.66,302.98,0.0,0.0,0.000,1195058.7,1195058.7,34084,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873157,118774.00
01/18/2019 23:45,2,0.000,ALERT,213.29,299.97,60.033,1547873103,"201051344000645","174011545737251",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,1199374.2,1199374.2,34079,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547873159,118775.00
01/18/2019 23:45,2,0.000,ALERT,212.83,300.57,60.028,1547873103,"201051344000569","174011545737251",0.00,-14.00,0,298.47,304.18,0.0,0.0,0.000,1216715.6,1216715.6,2345,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547873160,118776.00
01/18/2019 23:45,2,0.000,ALERT,213.29,299.67,60.028,1547873103,"179051228000119","174011545737251",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,3226.8,3226.8,2355,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547873162,118777.00
